"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/07/12 10:46:14","429618.2391","136.8","216.9","637","60.0","36"
"07/07/12 10:51:13","429618.2498","138.7","217.23","645","60.03","36"
"07/07/12 10:56:14","429618.2608","141.1","216.81","653","60.03","36"
"07/07/12 11:01:15","429618.2718","142.2","217.01","661","60.03","37"
"07/07/12 11:06:13","429618.2829","143.6","216.36","669","60.0","37"
"07/07/12 11:11:14","429618.2942","145.3","216.91","669","60.0","37"
"07/07/12 11:16:14","429618.3054","145.4","217.9","667","60.03","37"
"07/07/12 11:21:14","429618.3168","145.3","217.72","672","60.03","38"
"07/07/12 11:26:13","429618.3281","147.4","217.72","679","60.0","38"
"07/07/12 11:31:14","429618.3397","148.7","217.6","684","60.0","38"
"07/07/12 11:36:14","429618.3514","148.9","216.88","687","60.03","38"
"07/07/12 11:41:13","429618.363","149.8","217.01","688","60.0","38"
"07/07/12 11:46:13","429618.3746","150.6","217.13","695","60.03","38"
"07/07/12 11:51:13","429618.3864","151.9","217.52","703","60.03","38"
"07/07/12 11:56:14","429618.3983","152.3","217.06","706","60.03","38"
"07/07/12 12:01:15","429618.4103","152.9","216.38","706","60.03","38"
"07/07/12 12:06:13","429618.4221","153.4","216.9","710","60.03","38"
"07/07/12 12:11:15","429618.4342","153.8","217.06","708","60.03","38"
"07/07/12 12:16:13","429618.4461","154.6","216.9","714","60.0","38"
"07/07/12 12:21:13","429618.4581","152.9","217.65","704","60.0","38"
"07/07/12 12:26:14","429618.4701","153.4","217.89","703","60.0","38"
"07/07/12 12:31:14","429618.4822","155.8","217.64","716","60.0","38"
"07/07/12 12:36:13","429618.4942","155.9","217.69","714","60.03","38"
"07/07/12 12:41:14","429618.5064","155.5","218.18","715","60.0","38"
"07/07/12 12:46:14","429618.5185","155.6","217.33","712","60.03","38"
"07/07/12 12:51:15","429618.5306","154.3","216.54","716","60.03","38"
"07/07/12 12:56:13","429618.5426","153.1","216.79","706","60.07","39"
"07/07/12 13:01:15","429618.5545","152.5","216.51","706","60.03","39"
"07/07/12 13:06:14","429618.5664","153.3","217.84","708","60.03","39"
"07/07/12 13:11:15","429618.5784","153.0","216.92","705","60.03","39"
"07/07/12 13:16:13","429618.5902","151.8","216.71","701","60.0","39"
"07/07/12 13:21:13","429618.602","151.9","217.05","701","60.03","39"
"07/07/12 13:26:15","429618.6139","150.6","216.72","698","60.03","39"
"07/07/12 13:31:15","429618.6257","149.8","217.06","693","60.0","39"
"07/07/12 13:36:13","429618.6372","149.7","216.37","694","60.0","40"
"07/07/12 13:41:14","429618.6489","150.0","217.14","692","60.03","40"
"07/07/12 13:46:15","429618.6605","148.6","216.56","687","60.0","40"
"07/07/12 13:51:13","429618.672","146.4","216.33","679","60.03","40"
"07/07/12 13:56:14","429618.6834","146.5","216.79","676","60.03","40"
"07/07/12 14:01:14","429618.6948","144.8","217.39","671","60.07","40"
"07/07/12 14:06:15","429618.7061","144.3","216.82","671","60.03","40"
"07/07/12 14:11:13","429618.7172","143.3","216.29","663","60.03","40"
"07/07/12 14:16:15","429618.7283","141.5","216.68","658","60.0","40"
"07/07/12 14:21:13","429618.7392","140.5","216.52","656","60.0","40"
"07/07/12 14:26:14","429618.7501","139.6","216.51","648","60.0","40"
"07/07/12 14:31:15","429618.7609","137.0","216.87","635","60.0","40"
"07/07/12 14:36:13","429618.7715","136.0","217.14","631","60.03","40"
"07/07/12 14:41:13","429618.782","134.5","217.67","623","60.0","40"
"07/07/12 14:46:14","429618.7923","131.6","216.86","613","60.0","40"
"07/07/12 14:51:14","429618.8026","129.9","215.92","609","60.0","40"
"07/07/12 14:56:15","429618.8126","127.9","216.96","601","60.03","40"
"07/07/12 15:01:14","429618.8225","126.4","216.74","597","60.03","40"
"07/07/12 15:06:13","429618.8322","124.0","216.48","585","60.0","40"
"07/07/12 15:11:14","429618.8418","122.9","216.61","576","60.0","40"
"07/07/12 15:16:14","429618.8511","119.0","216.42","562","60.03","41"
"07/07/12 15:21:14","429618.8603","117.0","215.54","558","60.03","41"
"07/07/12 15:26:15","429618.8694","115.9","216.09","545","60.0","40"
"07/07/12 15:31:14","429618.8783","113.2","214.98","544","60.03","41"
"07/07/12 15:36:14","429618.8871","111.6","214.82","530","60.03","41"
"07/07/12 15:41:15","429618.8957","108.6","215.3","523","60.0","41"
"07/07/12 15:46:14","429618.904","106.4","214.66","508","60.0","41"
"07/07/12 15:51:14","429618.9123","104.5","215.63","502","60.03","40"
"07/07/12 15:56:14","429618.9202","101.6","215.92","489","60.03","40"
"07/07/12 16:01:15","429618.9281","98.6","216.17","474","60.03","40"
"07/07/12 16:06:13","429618.9356","96.5","215.77","465","60.07","40"
"07/07/12 16:11:14","429618.943","93.7","215.7","453","60.07","40"
"07/07/12 16:16:15","429618.9503","91.4","215.12","445","60.03","40"
"07/07/12 16:21:13","429618.9573","89.0","214.97","436","60.03","39"
"07/07/12 16:26:15","429618.9641","86.6","214.76","422","60.0","39"
"07/07/12 16:31:13","429618.9707","83.8","214.22","413","60.03","39"
"07/07/12 16:36:14","429618.9771","80.9","214.72","401","60.0","39"
"07/07/12 16:41:14","429618.9832","78.0","214.66","385","60.07","39"
"07/07/12 16:46:14","429618.9892","75.5","214.31","378","60.03","39"
"07/07/12 16:51:13","429618.9949","72.4","213.87","366","60.03","38"
"07/07/12 16:56:14","429619.0004","69.8","213.85","353","60.0","38"
"07/07/12 17:01:14","429619.0058","66.5","214.39","337","60.0","38"
"07/07/12 17:06:14","429619.0108","63.3","215.14","326","60.03","38"
"07/07/12 17:11:15","429619.0155","41.2","214.5","129","60.03","37"
"07/07/12 17:16:13","429619.0194","48.4","213.58","261","59.96","37"
"07/07/12 17:21:14","429619.0233","43.2","213.9","280","60.03","37"
"07/07/12 17:26:14","429619.0271","56.0","214.78","139","60.03","37"
"07/07/12 17:31:15","429619.031","54.6","213.76","260","60.0","37"
"07/07/12 17:36:13","429619.0345","51.3","213.11","359","60.03","36"
"07/07/12 17:41:13","429619.0379","47.6","213.73","319","60.03","36"
"07/07/12 17:46:13","429619.0409","32.8","213.6","209","60.03","36"
"07/07/12 17:51:14","429619.0438","30.4","213.52","138","60.07","36"
"07/07/12 17:56:14","429619.0464","27.7","213.52","81","60.03","35"
"07/07/12 18:01:13","429619.0487","25.6","213.46","176","60.0","35"
"07/07/12 18:06:13","429619.0508","14.1","213.92","228","60.03","34"
"07/07/12 18:11:14","429619.0528","17.0","214.13","216","60.03","34"
"07/07/12 18:16:13","429619.0544","11.3","213.6","32","60.03","34"
"07/07/12 18:21:13","429619.0559","13.9","213.99","40","60.07","33"
"07/07/12 18:26:15","429619.0571","15.1","214.11","9","60.03","33"
"07/07/12 18:31:14","429619.0581","15.7","213.33","99","60.03","33"
"07/07/12 18:36:13","429619.059","0.0","213.36","60","60.03","32"
"07/07/12 18:41:14","429619.0598","1.4","213.47","0","60.07","32"
"07/07/12 18:46:14","429619.0603","0.0","213.41","4","60.07","32"
"07/07/12 18:51:13","429619.0609","14.0","213.07","9","60.03","31"
"07/07/12 18:56:15","429619.0613","10.4","212.96","71","60.07","31"
"07/07/12 19:01:14","429619.0617","0.0","212.79","0","60.03","30"
"07/07/12 19:06:14","429619.062","0.0","213.21","0","60.03","30"
"07/07/12 19:11:15","429619.0624","0.0","213.83","0","60.03","30"
"07/07/12 19:16:13","429619.0627","0.0","213.5","0","60.03","29"
"07/07/12 19:21:15","429619.063","0.0","213.24","0","60.03","29"
"07/07/12 19:26:13","429619.0633","0.0","213.45","0","60.03","29"
"07/07/12 19:31:13","429619.0635","0.0","213.3","0","60.03","28"
"07/07/12 19:36:15","429619.0638","5.9","213.0","222","60.03","28"
"07/07/12 19:41:13","429619.0641","0.0","213.13","0","60.03","28"
"07/08/12 06:31:14","429619.0659","11.3","213.15","1","60.0","19"
"07/08/12 06:36:14","429619.0662","0.0","213.42","0","60.03","19"
"07/08/12 06:41:14","429619.0665","0.0","213.79","0","60.03","19"
"07/08/12 06:46:14","429619.0669","0.0","213.62","0","60.0","19"
"07/08/12 06:51:14","429619.0674","0.0","212.98","0","60.03","19"
"07/08/12 06:56:14","429619.0679","6.4","212.61","263","60.03","19"
"07/08/12 07:01:14","429619.0685","0.0","212.88","0","60.0","20"
"07/08/12 07:06:13","429619.0692","6.4","213.44","212","60.03","20"
"07/08/12 07:11:13","429619.0706","33.4","213.84","247","60.0","20"
"07/08/12 07:16:14","429619.073","36.4","213.7","193","60.0","21"
"07/08/12 07:21:14","429619.0756","30.7","214.09","120","60.03","22"
"07/08/12 07:26:15","429619.0785","43.9","213.76","304","60.0","22"
"07/08/12 07:31:13","429619.0816","37.6","214.02","115","60.03","23"
"07/08/12 07:36:14","429619.085","40.8","215.43","230","60.0","23"
"07/08/12 07:41:14","429619.0886","39.9","215.07","400","60.0","24"
"07/08/12 07:46:14","429619.0924","42.7","214.77","405","60.03","24"
"07/08/12 07:51:15","429619.0963","39.8","215.97","204","60.03","25"
"07/08/12 07:56:13","429619.1001","47.6","216.1","208","60.03","25"
"07/08/12 08:01:14","429619.1039","41.5","215.85","278","60.03","26"
"07/08/12 08:06:15","429619.1079","58.1","215.42","397","59.96","26"
"07/08/12 08:11:14","429619.1121","53.6","216.25","371","60.0","27"
"07/08/12 08:16:14","429619.1165","61.1","215.6","388","60.03","28"
"07/08/12 08:21:37","429619.1215","73.9","215.46","370","60.0","28"
"07/08/12 08:26:14","429619.1268","76.9","215.07","381","60.03","28"
"07/08/12 08:31:14","429619.133","80.0","215.5","395","60.03","28"
"07/08/12 08:36:13","429619.1393","82.9","215.44","409","60.03","28"
"07/08/12 08:41:14","429619.1459","85.9","216.2","420","60.03","29"
"07/08/12 08:46:15","429619.1527","88.6","215.89","429","60.0","29"
"07/08/12 08:51:14","429619.1596","91.3","215.99","439","60.0","30"
"07/08/12 08:56:14","429619.1668","93.7","215.38","455","60.0","30"
"07/08/12 09:01:14","429619.1742","95.8","214.85","463","60.0","31"
"07/08/12 09:06:15","429619.1817","98.0","215.22","476","60.03","31"
"07/08/12 09:11:14","429619.1894","100.4","215.43","481","60.03","32"
"07/08/12 09:16:14","429619.1972","101.9","215.55","489","60.03","32"
"07/08/12 09:21:14","429619.2053","104.4","215.85","501","60.0","33"
"07/08/12 09:26:14","429619.2135","106.0","216.07","508","60.03","34"
"07/08/12 09:31:15","429619.2218","107.7","215.77","517","60.07","35"
"07/08/12 09:36:13","429619.2303","110.4","216.25","523","60.0","36"
"07/08/12 09:41:15","429619.239","112.8","215.88","535","60.03","36"
"07/08/12 09:46:14","429619.2478","114.2","216.22","539","60.03","37"
"07/08/12 09:51:15","429619.2568","116.0","214.97","552","60.0","38"
"07/08/12 09:56:14","429619.2658","117.7","216.0","555","60.03","38"
"07/08/12 10:01:14","429619.2751","121.3","215.8","574","60.0","39"
"07/08/12 10:06:14","429619.2846","123.5","216.93","579","59.96","39"
"07/08/12 10:11:14","429619.2943","124.5","216.21","591","60.0","40"
"07/08/12 10:16:14","429619.3042","129.0","216.86","600","60.03","40"
"07/08/12 10:21:15","429619.3143","129.4","216.89","603","60.0","40"
"07/08/12 10:26:15","429619.3244","129.9","217.89","603","60.0","41"
"07/08/12 10:31:14","429619.3345","131.6","217.54","614","60.0","41"
"07/08/12 10:36:14","429619.3449","135.0","216.69","629","60.03","41"
"07/08/12 10:41:15","429619.3556","137.9","217.86","637","60.03","41"
"07/08/12 10:46:15","429619.3663","138.7","216.75","648","60.0","40"
"07/08/12 10:51:15","429619.3772","140.4","217.22","655","60.03","40"
"07/08/12 10:56:15","429619.3881","141.3","217.3","653","60.0","40"
"07/08/12 11:01:14","429619.3992","142.7","217.94","658","60.0","40"
"07/08/12 11:06:14","429619.4103","143.2","217.53","661","60.03","39"
"07/08/12 11:11:13","429619.4215","144.2","216.74","668","60.03","40"
"07/08/12 11:16:15","429619.4328","145.3","217.43","669","60.0","40"
"07/08/12 11:21:13","429619.4441","146.9","218.03","674","60.0","40"
"07/08/12 11:26:14","429619.4555","147.1","218.19","679","60.0","40"
"07/08/12 11:31:14","429619.467","146.7","218.28","676","60.0","40"
"07/08/12 11:36:14","429619.4784","148.3","217.31","683","60.0","40"
"07/08/12 11:41:15","429619.4901","148.9","217.29","689","60.03","40"
"07/08/12 11:46:14","429619.5016","150.0","217.69","688","60.0","40"
"07/08/12 11:51:15","429619.5134","149.6","217.53","691","60.03","41"
"07/08/12 11:56:13","429619.5249","149.3","216.9","694","60.03","41"
"07/08/12 12:01:14","429619.5366","150.7","216.71","697","60.0","41"
"07/08/12 12:06:15","429619.5484","151.5","217.0","697","60.0","41"
"07/08/12 12:11:14","429619.5602","152.2","217.43","701","60.03","41"
"07/08/12 12:16:15","429619.572","151.6","218.02","700","60.0","41"
"07/08/12 12:21:13","429619.5838","152.1","217.22","700","60.0","41"
"07/08/12 12:26:14","429619.5957","152.4","217.42","703","60.0","41"
"07/08/12 12:31:15","429619.6076","151.6","217.52","700","60.0","41"
"07/08/12 12:36:14","429619.6193","151.5","216.64","703","60.0","41"
"07/08/12 12:41:15","429619.6312","152.3","217.46","703","60.03","40"
"07/08/12 12:46:13","429619.6431","154.1","217.14","706","60.0","40"
"07/08/12 12:51:14","429619.6551","152.9","216.57","708","60.0","40"
"07/08/12 12:56:14","429619.6671","154.1","216.62","711","60.0","39"
"07/08/12 13:01:15","429619.679","153.4","217.93","707","60.0","39"
"07/08/12 13:06:15","429619.6909","152.3","217.66","701","60.0","39"
"07/08/12 13:11:15","429619.7028","151.7","217.7","697","60.03","39"
"07/08/12 13:16:13","429619.7145","151.5","217.52","698","60.03","39"
"07/08/12 13:21:15","429619.7263","150.4","217.42","694","60.0","39"
"07/08/12 13:26:15","429619.738","150.3","216.86","694","60.0","39"
"07/08/12 13:31:14","429619.7496","149.6","216.83","694","60.03","39"
"07/08/12 13:36:15","429619.7612","147.6","217.01","685","60.07","39"
"07/08/12 13:41:14","429619.7727","146.4","217.48","678","60.0","40"
"07/08/12 13:46:15","429619.784","145.1","217.35","674","60.0","40"
"07/08/12 13:51:15","429619.7954","144.7","217.27","666","60.0","41"
"07/08/12 13:56:14","429619.8065","144.2","217.85","663","60.03","41"
"07/08/12 14:01:15","429619.8178","143.9","217.13","666","60.03","41"
"07/08/12 14:06:15","429619.829","142.5","216.77","661","60.03","41"
"07/08/12 14:11:14","429619.84","142.1","217.01","656","60.03","40"
"07/08/12 14:16:15","429619.851","140.0","217.59","649","60.03","41"
"07/08/12 14:21:13","429619.8618","138.2","216.69","647","60.0","41"
"07/08/12 14:26:14","429619.8726","138.4","216.8","640","60.03","41"
"07/08/12 14:31:15","429619.8833","135.7","217.08","633","60.0","41"
"07/08/12 14:36:14","429619.8938","135.0","217.95","630","60.03","41"
"07/08/12 14:41:14","429619.9043","134.2","218.25","625","60.0","41"
"07/08/12 14:46:15","429619.9146","131.8","216.75","619","60.0","41"
"07/08/12 14:51:15","429619.9249","130.6","216.32","610","60.0","41"
"07/08/12 14:56:15","429619.935","128.8","216.59","604","60.03","40"
"07/08/12 15:01:14","429619.9449","127.6","216.42","598","60.0","40"
"07/08/12 15:06:14","429619.9548","126.0","217.51","588","60.03","40"
"07/08/12 15:11:15","429619.9645","123.1","216.53","580","60.03","40"
"07/08/12 15:16:15","429619.974","121.5","216.48","566","60.03","40"
"07/08/12 15:21:15","429619.9834","119.1","216.78","561","60.03","39"
"07/08/12 15:26:14","429619.9925","116.9","216.29","552","60.07","39"
"07/08/12 15:31:14","429620.0015","114.8","216.72","545","60.03","39"
"07/08/12 15:36:14","429620.0103","112.5","216.51","534","60.03","39"
"07/08/12 15:41:13","429620.019","110.3","216.74","525","60.03","38"
"07/08/12 15:46:14","429620.0276","107.9","216.43","513","60.03","38"
"07/08/12 15:51:13","429620.0359","105.7","217.38","504","60.03","38"
"07/08/12 15:56:15","429620.0441","103.3","217.2","493","60.03","38"
"07/08/12 16:01:15","429620.0521","101.4","217.26","482","60.0","37"
"07/08/12 16:06:15","429620.0598","97.9","216.84","470","60.0","37"
"07/08/12 16:11:15","429620.0673","95.8","216.33","460","60.0","37"
"07/08/12 16:16:15","429620.0747","93.3","216.52","451","60.03","37"
"07/08/12 16:21:14","429620.0818","90.7","216.67","440","60.03","36"
"07/08/12 16:26:15","429620.0887","87.8","215.48","429","60.03","36"
"07/08/12 16:31:14","429620.0954","84.9","215.07","415","60.03","36"
"07/08/12 16:36:14","429620.1019","81.9","215.23","406","60.03","36"
"07/08/12 16:41:14","429620.1082","79.3","214.69","390","60.0","35"
"07/08/12 16:46:14","429620.1142","76.3","214.95","382","60.03","35"
"07/08/12 16:51:15","429620.1201","73.1","214.89","364","60.0","35"
"07/08/12 16:56:15","429620.1256","70.3","214.54","356","60.03","34"
"07/08/12 17:01:15","429620.131","67.4","215.09","342","60.0","34"
"07/08/12 17:06:14","429620.136","64.5","214.63","330","60.0","34"
"07/08/12 17:11:15","429620.141","61.2","215.01","314","60.03","33"
"07/08/12 17:16:14","429620.145","58.0","215.28","322","60.03","33"
"07/08/12 17:21:15","429620.1489","57.5","215.21","208","60.0","32"
"07/08/12 17:26:14","429620.1528","49.6","215.05","305","60.0","32"
"07/08/12 17:31:14","429620.1566","40.3","214.86","388","60.03","32"
"07/08/12 17:36:13","429620.1602","43.0","214.58","130","60.03","32"
"07/08/12 17:41:14","429620.1638","45.4","214.59","402","60.07","32"
"07/08/12 17:46:15","429620.1673","36.5","214.77","176","60.03","31"
"07/08/12 17:51:14","429620.1703","41.5","214.27","277","60.07","31"
"07/08/12 17:56:15","429620.1729","36.2","213.69","275","60.0","31"
"07/08/12 18:01:15","429620.1753","33.5","214.33","260","60.03","31"
"07/08/12 18:06:14","429620.1775","29.8","214.86","49","60.0","30"
"07/08/12 18:11:14","429620.1795","13.5","213.47","214","60.03","30"
"07/08/12 18:16:15","429620.1812","16.2","213.67","16","60.03","30"
"07/08/12 18:21:14","429620.1827","13.3","213.9","18","60.03","30"
"07/08/12 18:26:15","429620.184","28.9","213.22","44","60.03","30"
"07/08/12 18:31:15","429620.1857","21.2","214.09","18","60.07","30"
"07/08/12 18:36:15","429620.1873","20.0","214.78","16","60.03","29"
"07/08/12 18:41:15","429620.1885","13.4","214.1","43","60.03","29"
"07/08/12 18:46:15","429620.1892","0.0","214.04","0","60.03","28"
"07/08/12 18:51:14","429620.1898","3.3","213.57","0","60.03","28"
"07/08/12 18:56:14","429620.1902","15.1","213.34","0","60.03","27"
"07/08/12 19:01:15","429620.1907","12.4","214.27","226","60.0","27"
"07/08/12 19:06:14","429620.1911","11.6","213.93","21","60.0","27"
"07/08/12 19:11:14","429620.1914","0.0","213.58","0","60.0","26"
"07/08/12 19:16:14","429620.1918","0.0","213.47","259","60.03","26"
"07/08/12 19:21:14","429620.1922","13.7","212.83","10","60.03","26"
"07/08/12 19:26:15","429620.1925","11.6","212.73","20","60.03","26"
"07/08/12 19:31:14","429620.1929","13.4","212.95","28","60.0","26"
"07/08/12 19:36:14","429620.1932","0.0","213.46","0","60.03","25"
"07/08/12 19:41:15","429620.1935","0.0","213.78","0","60.03","25"
"07/09/12 05:51:14","429620.195","14.5","214.74","0","60.03","17"
"07/09/12 05:56:15","429620.1954","0.0","215.3","0","60.07","17"
"07/09/12 06:01:15","429620.1959","6.5","214.42","222","60.03","17"
"07/09/12 06:06:15","429620.1964","11.8","214.13","1","60.03","18"
"07/09/12 06:11:14","429620.197","13.7","214.2","27","60.03","18"
"07/09/12 06:16:14","429620.1975","7.5","215.6","0","60.0","18"
"07/09/12 06:21:15","429620.198","10.4","214.49","9","60.03","18"
"07/09/12 06:26:15","429620.1986","14.0","214.89","19","60.0","18"
"07/09/12 06:31:15","429620.1994","16.6","212.43","38","60.03","18"
"07/09/12 06:36:15","429620.2003","5.0","213.28","256","60.0","19"
"07/09/12 06:41:15","429620.2013","11.0","217.65","74","60.03","19"
"07/09/12 06:46:16","429620.2025","12.5","214.23","5","60.03","20"
"07/09/12 06:51:14","429620.2039","19.8","213.35","242","60.03","20"
"07/09/12 06:56:16","429620.2054","28.0","214.67","47","60.03","20"
"07/09/12 07:01:14","429620.2065","14.2","214.79","8","60.0","21"
"07/09/12 07:06:16","429620.208","20.7","214.87","21","60.0","22"
"07/09/12 07:11:14","429620.2102","27.7","213.66","223","60.03","22"
"07/09/12 07:16:15","429620.2126","30.2","214.68","74","60.0","22"
"07/09/12 07:21:15","429620.2155","44.3","214.07","141","60.0","23"
"07/09/12 07:26:15","429620.2186","49.4","214.64","207","60.07","23"
"07/09/12 07:31:16","429620.222","29.2","214.48","228","60.03","24"
"07/09/12 07:36:16","429620.2244","42.1","213.85","265","60.03","24"
"07/09/12 07:41:15","429620.2276","58.0","214.36","212","60.03","25"
"07/09/12 07:46:16","429620.2307","26.6","213.56","98","60.03","25"
"07/09/12 07:51:14","429620.2327","14.2","212.39","157","60.0","25"
"07/09/12 07:56:15","429620.236","53.9","213.96","239","60.03","26"
"07/09/12 08:01:14","429620.24","44.1","213.95","387","60.03","26"
"07/09/12 08:06:14","429620.2438","47.1","214.21","111","60.0","27"
"07/09/12 08:11:14","429620.2477","51.7","214.4","386","60.03","27"
"07/09/12 08:16:15","429620.2513","61.1","216.78","317","60.0","27"
"07/09/12 08:21:14","429620.2571","75.4","217.54","374","60.03","28"
"07/09/12 08:26:16","429620.263","77.7","217.19","379","60.0","29"
"07/09/12 08:31:15","429620.2691","80.4","216.36","394","60.0","30"
"07/09/12 08:36:15","429620.2756","86.7","216.87","424","60.03","30"
"07/09/12 08:41:15","429620.2828","96.6","215.52","463","60.0","31"
"07/09/12 08:46:14","429620.2881","48.8","213.67","174","60.0","32"
"07/09/12 08:51:16","429620.2923","95.4","215.13","462","60.03","32"
"07/09/12 08:56:15","429620.2998","103.0","215.6","497","60.03","32"
"07/09/12 09:01:15","429620.3077","83.1","216.9","408","60.03","33"
"07/09/12 09:06:14","429620.3153","103.7","218.36","493","60.0","33"
"07/09/12 09:11:16","429620.3235","104.0","216.07","499","60.03","34"
"07/09/12 09:16:15","429620.3316","105.1","216.41","499","60.03","34"
"07/09/12 09:21:15","429620.3398","106.0","216.28","506","60.0","35"
"07/09/12 09:26:14","429620.3481","108.3","215.9","514","60.03","35"
"07/09/12 09:31:15","429620.3566","108.8","216.45","515","60.03","36"
"07/09/12 09:36:14","429620.3651","110.5","217.32","526","60.03","37"
"07/09/12 09:41:15","429620.3739","113.0","216.83","536","60.03","37"
"07/09/12 09:46:15","429620.3828","115.6","217.16","545","60.03","38"
"07/09/12 09:51:14","429620.3919","117.9","217.14","555","60.0","38"
"07/09/12 09:56:14","429620.4011","120.4","217.0","565","60.03","38"
"07/09/12 10:01:14","429620.4107","123.9","216.35","581","60.07","38"
"07/09/12 10:06:15","429620.4203","124.8","216.56","588","60.03","39"
"07/09/12 10:11:14","429620.4301","127.6","217.66","593","60.03","39"
"07/09/12 10:16:14","429620.4405","145.0","218.56","671","60.0","39"
"07/09/12 10:21:16","429620.4479","58.0","214.34","275","60.03","38"
"07/09/12 10:26:15","429620.4513","24.5","214.99","25","60.03","37"
"07/09/12 10:31:16","429620.453","25.6","215.05","118","60.03","34"
"07/09/12 10:36:15","429620.4544","24.4","214.67","34","60.03","32"
"07/09/12 10:41:14","429620.4568","36.9","214.92","257","60.0","31"
"07/09/12 10:46:15","429620.4655","79.4","214.25","395","60.03","31"
"07/09/12 10:51:15","429620.4763","136.7","215.31","638","60.0","32"
"07/09/12 10:56:15","429620.4843","148.8","218.74","683","60.03","32"
"07/09/12 11:01:14","429620.4922","63.6","216.17","321","60.03","31"
"07/09/12 11:06:14","429620.5002","73.2","216.1","365","60.0","32"
"07/09/12 11:11:15","429620.506","57.1","214.88","169","60.03","31"
"07/09/12 11:16:15","429620.5087","33.3","214.44","203","60.03","30"
"07/09/12 11:21:14","429620.5116","71.0","215.81","379","60.0","29"
"07/09/12 11:26:14","429620.5219","190.5","218.53","863","60.03","30"
"07/09/12 11:31:15","429620.5346","168.1","218.34","769","60.03","31"
"07/09/12 11:36:16","429620.5477","172.3","217.06","791","60.0","32"
"07/09/12 11:41:14","429620.556","47.4","213.95","129","60.03","32"
"07/09/12 11:46:15","429620.5602","106.1","215.83","508","60.0","32"
"07/09/12 11:51:15","429620.5664","81.0","214.07","402","60.03","31"
"07/09/12 11:56:15","429620.5769","92.0","216.01","446","60.03","32"
"07/09/12 12:01:16","429620.5832","79.4","215.02","392","60.03","32"
"07/09/12 12:06:14","429620.5908","189.5","218.07","862","60.03","32"
"07/09/12 12:11:14","429620.6041","97.4","215.84","468","60.03","34"
"07/09/12 12:16:15","429620.6167","163.6","216.91","752","60.0","35"
"07/09/12 12:21:14","429620.6292","168.7","217.05","774","60.0","36"
"07/09/12 12:26:14","429620.6413","167.8","216.08","774","60.03","37"
"07/09/12 12:31:14","429620.6538","159.4","216.08","737","60.0","38"
"07/09/12 12:36:15","429620.6665","175.9","217.03","802","60.03","38"
"07/09/12 12:41:14","429620.6733","43.4","214.04","295","60.0","37"
"07/09/12 12:46:15","429620.6764","49.2","213.76","134","60.03","36"
"07/09/12 12:51:14","429620.6816","72.5","214.56","364","60.03","35"
"07/09/12 12:56:15","429620.6923","157.6","217.03","728","60.07","36"
"07/09/12 13:01:16","429620.7047","165.8","217.95","759","60.0","36"
"07/09/12 13:06:14","429620.7146","64.7","214.92","329","60.03","36"
"07/09/12 13:11:16","429620.7214","39.4","212.75","131","60.03","35"
"07/09/12 13:16:14","429620.7332","172.1","216.57","790","60.03","36"
"07/09/12 13:21:15","429620.7445","36.6","214.59","108","60.0","36"
"07/09/12 13:26:14","429620.7485","104.3","216.01","499","60.03","35"
"07/09/12 13:31:15","429620.7607","156.6","217.46","719","60.0","36"
"07/09/12 13:36:15","429620.7726","151.3","217.5","701","60.0","37"
"07/09/12 13:41:14","429620.7843","148.9","217.08","685","60.03","36"
"07/09/12 13:46:15","429620.7958","148.6","217.52","688","60.03","36"
"07/09/12 13:51:15","429620.8075","147.7","217.48","683","60.0","36"
"07/09/12 13:56:16","429620.8186","36.5","214.35","308","60.03","37"
"07/09/12 14:01:16","429620.8288","150.8","216.94","701","60.03","37"
"07/09/12 14:06:14","429620.8404","150.2","216.89","696","60.03","36"
"07/09/12 14:11:15","429620.8522","157.0","217.06","726","60.03","36"
"07/09/12 14:16:16","429620.8615","38.6","213.69","163","60.03","36"
"07/09/12 14:21:15","429620.8714","146.2","217.06","678","60.03","36"
"07/09/12 14:26:15","429620.8827","145.8","216.73","677","60.03","37"
"07/09/12 14:31:15","429620.8916","152.1","217.78","697","60.03","37"
"07/09/12 14:36:15","429620.9002","153.6","217.36","709","60.03","38"
"07/09/12 14:41:16","429620.9116","138.4","216.77","644","60.0","38"
"07/09/12 14:46:15","429620.9221","132.7","216.36","620","60.0","38"
"07/09/12 14:51:16","429620.9324","131.2","216.29","614","60.0","38"
"07/09/12 14:56:15","429620.9425","128.2","216.78","603","60.03","38"
"07/09/12 15:01:14","429620.9525","127.9","216.98","598","60.03","39"
"07/09/12 15:06:14","429620.9623","126.1","216.41","592","60.03","39"
"07/09/12 15:11:16","429620.9722","125.0","216.43","583","60.03","39"
"07/09/12 15:16:15","429620.9818","122.5","216.65","575","60.03","39"
"07/09/12 15:21:15","429620.9913","120.3","216.99","567","60.03","38"
"07/09/12 15:26:15","429621.0006","118.3","217.0","557","60.03","38"
"07/09/12 15:31:16","429621.0098","116.3","217.13","549","60.03","38"
"07/09/12 15:36:14","429621.0186","114.1","216.2","540","60.03","38"
"07/09/12 15:41:16","429621.0275","111.7","216.01","530","60.03","38"
"07/09/12 15:46:14","429621.036","109.6","216.43","524","60.03","37"
"07/09/12 15:51:14","429621.0444","106.1","216.19","506","60.0","37"
"07/09/12 15:56:15","429621.0526","103.5","215.95","499","60.03","37"
"07/09/12 16:01:16","429621.0607","102.9","216.02","492","60.0","36"
"07/09/12 16:06:15","429621.0685","100.0","216.59","476","60.03","36"
"07/09/12 16:11:16","429621.0762","97.1","216.75","467","60.0","35"
"07/09/12 16:16:15","429621.0835","94.6","216.6","457","60.03","34"
"07/09/12 16:21:14","429621.0907","91.9","216.54","444","60.03","34"
"07/09/12 16:26:15","429621.0977","88.3","216.08","433","60.07","34"
"07/09/12 16:31:16","429621.1045","86.1","216.57","421","60.07","34"
"07/09/12 16:36:15","429621.111","83.3","216.01","412","60.07","34"
"07/09/12 16:41:15","429621.1174","83.0","216.2","406","60.03","34"
"07/09/12 16:46:14","429621.123","78.3","216.18","387","60.07","34"
"07/09/12 16:51:15","429621.1289","74.4","215.27","370","60.03","34"
"07/09/12 16:56:15","429621.1345","71.3","216.79","355","60.07","34"
"07/09/12 17:01:15","429621.1399","67.5","215.79","344","60.07","34"
"07/09/12 17:06:16","429621.145","64.1","215.5","330","60.03","34"
"07/09/12 17:11:15","429621.1499","61.4","215.47","317","60.03","33"
"07/09/12 17:16:16","429621.154","56.0","214.95","242","60.03","33"
"07/09/12 17:21:14","429621.1578","44.2","215.06","359","60.03","32"
"07/09/12 17:26:15","429621.1617","42.2","215.09","198","60.07","32"
"07/09/12 17:31:15","429621.1655","43.4","214.52","289","60.03","32"
"07/09/12 17:36:16","429621.1692","39.0","214.35","376","60.07","32"
"07/09/12 17:41:15","429621.1726","40.5","214.99","238","60.07","31"
"07/09/12 17:46:15","429621.1757","44.4","215.09","325","60.07","31"
"07/09/12 17:51:16","429621.1786","41.0","215.31","110","60.03","31"
"07/09/12 17:56:14","429621.1812","37.4","214.57","173","60.07","31"
"07/09/12 18:01:15","429621.1837","31.0","214.14","242","60.03","30"
"07/09/12 18:06:16","429621.1859","31.7","214.5","19","60.03","30"
"07/09/12 18:11:15","429621.1878","21.9","214.71","162","60.07","29"
"07/09/12 18:16:16","429621.1895","23.7","214.4","182","60.03","28"
"07/09/12 18:21:15","429621.191","20.5","214.55","14","60.03","28"
"07/09/12 18:26:15","429621.1923","11.6","214.26","6","60.07","28"
"07/09/12 18:31:14","429621.1934","8.5","213.46","191","60.07","27"
"07/09/12 18:36:14","429621.1942","9.6","214.71","0","60.07","27"
"07/09/12 18:41:14","429621.1949","7.9","213.07","0","60.07","26"
"07/09/12 18:46:15","429621.1955","13.9","213.39","14","60.07","26"
"07/09/12 18:51:16","429621.196","0.0","213.78","0","60.07","26"
"07/09/12 18:56:16","429621.1964","0.0","213.48","0","60.07","26"
"07/09/12 19:01:15","429621.1968","0.0","213.65","0","60.03","26"
"07/09/12 19:06:15","429621.1971","0.0","213.99","0","60.07","26"
"07/09/12 19:11:14","429621.1974","6.6","214.21","0","60.03","25"
"07/09/12 19:16:16","429621.1977","0.0","213.62","0","60.03","25"
"07/09/12 19:21:16","429621.198","11.9","214.74","1","60.07","25"
"07/09/12 19:26:15","429621.1982","0.0","213.49","0","60.07","25"
"07/09/12 19:31:16","429621.1985","8.1","213.67","212","60.07","25"
"07/09/12 19:36:14","429621.1987","0.0","214.1","0","60.03","25"
"07/10/12 05:56:15","429621.2","0.0","212.72","0","60.0","16"
"07/10/12 06:01:16","429621.2004","0.0","213.07","8","60.07","17"
"07/10/12 06:06:14","429621.2008","0.0","213.08","0","60.03","17"
"07/10/12 06:11:15","429621.2013","0.0","214.25","0","60.07","17"
"07/10/12 06:16:15","429621.2018","6.8","214.65","0","60.03","17"
"07/10/12 06:21:16","429621.2023","0.0","214.52","0","60.03","17"
"07/10/12 06:26:16","429621.2029","0.0","214.38","69","60.03","17"
"07/10/12 06:31:15","429621.2036","0.0","214.82","0","60.0","18"
"07/10/12 06:36:15","429621.2043","12.8","214.68","10","60.0","18"
"07/10/12 06:41:16","429621.2052","14.6","214.35","44","60.0","18"
"07/10/12 06:46:16","429621.2061","12.1","214.73","28","60.03","18"
"07/10/12 06:51:15","429621.2071","14.6","214.62","18","60.03","19"
"07/10/12 06:56:16","429621.2083","21.5","214.48","108","60.0","19"
"07/10/12 07:01:16","429621.2095","16.0","213.43","107","60.0","19"
"07/10/12 07:06:16","429621.2107","13.9","214.86","4","60.0","20"
"07/10/12 07:11:14","429621.2123","21.9","214.37","280","60.0","20"
"07/10/12 07:16:15","429621.2136","23.9","214.64","74","60.0","21"
"07/10/12 07:21:15","429621.2155","36.2","215.5","265","60.03","21"
"07/10/12 07:26:16","429621.218","44.5","214.76","275","60.0","22"
"07/10/12 07:31:16","429621.2214","48.4","212.91","179","60.0","23"
"07/10/12 07:36:14","429621.2246","47.4","214.15","403","60.0","23"
"07/10/12 07:41:16","429621.2284","45.0","213.83","103","60.03","24"
"07/10/12 07:46:15","429621.2321","37.7","213.63","105","60.0","25"
"07/10/12 07:51:15","429621.2371","66.0","214.59","336","60.03","26"
"07/10/12 07:56:15","429621.2419","60.6","213.76","367","60.03","27"
"07/10/12 08:01:15","429621.2455","66.3","213.53","339","60.03","27"
"07/10/12 08:06:15","429621.2506","69.0","214.15","258","60.03","28"
"07/10/12 08:11:16","429621.2551","43.9","215.13","321","60.03","29"
"07/10/12 08:16:16","429621.2602","74.2","214.9","372","60.0","30"
"07/10/12 08:21:15","429621.266","77.1","215.39","385","60.03","31"
"07/10/12 08:26:16","429621.2721","79.4","215.38","393","60.03","32"
"07/10/12 08:31:15","429621.2784","81.5","215.71","403","60.0","32"
"07/10/12 08:36:16","429621.2848","84.7","216.07","416","60.0","32"
"07/10/12 08:41:15","429621.2916","91.8","215.38","450","60.03","33"
"07/10/12 08:46:15","429621.2951","77.3","215.12","384","60.0","33"
"07/10/12 08:51:15","429621.3026","105.7","215.86","503","60.0","34"
"07/10/12 08:56:16","429621.3109","107.9","215.3","517","60.03","35"
"07/10/12 09:01:16","429621.3192","103.9","214.64","498","60.0","35"
"07/10/12 09:06:14","429621.3271","100.8","215.65","486","60.03","36"
"07/10/12 09:11:14","429621.3349","101.3","215.89","488","60.0","37"
"07/10/12 09:16:15","429621.3429","104.6","215.42","502","60.0","37"
"07/10/12 09:21:16","429621.3513","108.0","216.57","511","60.0","37"
"07/10/12 09:26:15","429621.3596","108.4","216.91","516","60.03","38"
"07/10/12 09:31:14","429621.3681","110.5","216.35","523","60.0","38"
"07/10/12 09:36:16","429621.3768","112.2","216.94","534","60.03","38"
"07/10/12 09:41:16","429621.3856","114.5","216.41","541","60.03","38"
"07/10/12 09:46:16","429621.3946","115.4","216.26","548","60.0","39"
"07/10/12 09:51:16","429621.4037","117.5","217.73","553","60.07","39"
"07/10/12 09:56:15","429621.4128","119.4","217.13","561","60.03","40"
"07/10/12 10:01:16","429621.4223","122.4","216.79","574","60.03","40"
"07/10/12 10:06:15","429621.4319","124.2","214.49","586","60.03","40"
"07/10/12 10:11:15","429621.4416","125.1","217.48","584","60.0","40"
"07/10/12 10:16:16","429621.4514","126.9","213.34","605","60.0","41"
"07/10/12 10:21:16","429621.4614","127.4","214.54","605","60.0","41"
"07/10/12 10:26:15","429621.4713","129.4","215.14","610","60.0","41"
"07/10/12 10:31:15","429621.4815","130.7","214.27","622","60.03","42"
"07/10/12 10:36:16","429621.4917","131.5","216.18","616","60.03","42"
"07/10/12 10:41:15","429621.5019","131.7","216.37","614","60.03","43"
"07/10/12 10:46:15","429621.5123","133.5","215.95","624","60.03","43"
"07/10/12 10:51:15","429621.5227","135.4","216.66","627","60.0","44"
"07/10/12 10:56:15","429621.5333","137.0","217.94","633","60.03","44"
"07/10/12 11:01:15","429621.544","136.8","217.13","635","60.0","44"
"07/10/12 11:06:14","429621.5547","137.1","216.64","642","60.03","45"
"07/10/12 11:11:16","429621.5655","137.9","215.77","646","60.07","45"
"07/10/12 11:16:15","429621.5762","138.4","215.67","647","60.0","46"
"07/10/12 11:21:15","429621.5871","142.3","215.4","664","60.0","46"
"07/10/12 11:26:16","429621.5983","143.0","215.66","668","60.0","47"
"07/10/12 11:31:15","429621.6096","147.9","216.28","686","60.0","47"
"07/10/12 11:36:15","429621.6165","28.6","212.81","34","60.0","45"
"07/10/12 11:41:15","429621.624","160.5","217.21","737","60.03","45"
"07/10/12 11:46:16","429621.6339","33.3","213.06","157","60.03","44"
"07/10/12 11:51:15","429621.6394","34.0","214.32","143","60.03","44"
"07/10/12 11:56:14","429621.6446","26.2","214.79","76","60.0","43"
"07/10/12 12:01:16","429621.6519","146.4","215.79","683","60.03","43"
"07/10/12 12:06:16","429621.6608","168.7","214.76","780","60.0","43"
"07/10/12 12:11:15","429621.6691","159.6","215.94","739","60.03","43"
"07/10/12 12:16:16","429621.6813","155.3","215.69","718","60.0","44"
"07/10/12 12:26:16","429621.7006","106.5","214.61","510","60.03","45"
"07/10/12 12:31:16","429621.7127","158.8","216.12","736","60.03","46"
"07/10/12 12:36:16","429621.7252","162.6","216.91","748","60.03","46"
"07/10/12 12:41:16","429621.7327","24.2","212.58","19","60.03","45"
"07/10/12 12:46:16","429621.7402","166.0","216.87","765","60.0","45"
"07/10/12 12:51:15","429621.7528","159.3","216.29","738","60.03","45"
"07/10/12 12:56:15","429621.7649","155.6","216.31","721","60.03","45"
"07/10/12 13:01:16","429621.7772","159.3","217.6","733","60.03","45"
"07/10/12 13:06:16","429621.7889","155.8","217.3","721","60.03","46"
"07/10/12 13:11:15","429621.801","157.8","215.93","729","60.03","46"
"07/10/12 13:16:15","429621.813","154.3","217.16","706","60.03","47"
"07/10/12 13:21:16","429621.8251","154.0","216.62","709","60.03","47"
"07/10/12 13:26:15","429621.8368","149.8","217.0","693","60.0","47"
"07/10/12 13:31:15","429621.8485","149.7","216.27","689","60.0","47"
"07/10/12 13:36:16","429621.8601","149.2","216.28","691","60.03","47"
"07/10/12 13:41:15","429621.8716","147.3","216.08","685","60.0","47"
"07/10/12 13:46:15","429621.8831","147.4","216.08","684","60.07","46"
"07/10/12 13:51:16","429621.8946","146.4","217.95","679","60.03","46"
"07/10/12 13:56:16","429621.906","145.7","219.37","669","60.03","45"
"07/10/12 14:01:15","429621.9172","143.2","215.05","671","60.03","45"
"07/10/12 14:06:15","429621.9284","143.3","216.66","662","60.03","45"
"07/10/12 14:11:15","429621.9395","140.9","216.23","655","60.03","45"
"07/10/12 14:16:15","429621.9504","140.3","220.81","638","60.03","44"
"07/10/12 14:21:16","429621.9613","137.7","217.92","639","60.0","45"
"07/10/12 14:26:16","429621.972","137.3","212.36","651","60.03","44"
"07/10/12 14:31:15","429621.9827","136.9","214.46","644","60.0","44"
"07/10/12 14:36:16","429621.9933","134.9","214.6","636","60.0","44"
"07/10/12 14:41:16","429622.0038","133.3","217.25","620","60.03","44"
"07/10/12 14:46:15","429622.0141","132.1","217.17","618","60.03","43"
"07/10/12 14:51:16","429622.0243","129.1","217.25","603","60.03","43"
"07/10/12 14:56:15","429622.0343","129.4","216.22","603","60.03","43"
"07/10/12 15:01:16","429622.0443","125.9","216.17","592","60.03","43"
"07/10/12 15:06:16","429622.0539","124.2","215.96","587","60.03","43"
"07/10/12 15:11:16","429622.0636","122.8","215.7","578","60.0","43"
"07/10/12 15:16:15","429622.0729","120.2","215.48","571","60.03","43"
"07/10/12 15:21:15","429622.0823","118.4","215.53","562","60.03","42"
"07/10/12 15:26:15","429622.0914","115.7","215.3","551","60.0","42"
"07/10/12 15:31:16","429622.1004","113.6","215.98","540","60.03","42"
"07/10/12 15:36:16","429622.1092","112.4","215.75","533","60.03","42"
"07/10/12 15:41:15","429622.1178","109.0","215.22","524","60.03","42"
"07/10/12 15:46:15","429622.1262","107.0","215.05","514","60.0","42"
"07/10/12 15:51:16","429622.1345","103.8","215.16","498","60.03","42"
"07/10/12 15:56:15","429622.1424","101.6","215.06","490","60.03","42"
"07/10/12 16:01:16","429622.1502","98.9","215.66","478","60.03","42"
"07/10/12 16:06:16","429622.1579","96.5","215.54","466","60.03","41"
"07/10/12 16:11:15","429622.1653","93.9","215.45","457","60.03","42"
"07/10/12 16:16:16","429622.1724","91.0","215.26","442","60.0","41"
"07/10/12 16:21:16","429622.1794","88.5","215.1","430","60.03","41"
"07/10/12 16:26:16","429622.1862","86.1","215.1","422","60.03","41"
"07/10/12 16:31:16","429622.1928","83.3","214.71","411","60.0","41"
"07/10/12 16:36:15","429622.1992","81.0","214.63","402","60.0","41"
"07/10/12 16:41:16","429622.2054","78.6","214.19","391","60.0","40"
"07/10/12 16:46:15","429622.2113","75.2","214.36","378","60.03","39"
"07/10/12 16:51:16","429622.2171","72.2","214.13","364","60.07","39"
"07/10/12 16:56:16","429622.2226","69.1","214.72","347","60.03","39"
"07/10/12 17:01:15","429622.2279","66.7","214.51","337","60.03","38"
"07/10/12 17:06:16","429622.2329","63.4","214.28","325","60.0","38"
"07/10/12 17:11:15","429622.2376","40.6","214.61","393","60.03","38"
"07/10/12 17:16:15","429622.2414","52.8","215.11","378","60.0","38"
"07/10/12 17:21:15","429622.2453","46.3","214.6","110","60.0","38"
"07/10/12 17:26:16","429622.2491","56.4","214.52","384","60.03","37"
"07/10/12 17:31:15","429622.2529","53.4","214.61","132","60.03","37"
"07/10/12 17:36:15","429622.2564","49.4","214.13","150","60.03","36"
"07/10/12 17:41:15","429622.2598","37.9","213.94","361","60.03","36"
"07/10/12 17:46:15","429622.2628","33.8","214.24","203","60.0","36"
"07/10/12 17:51:16","429622.2657","30.2","213.39","199","60.03","35"
"07/10/12 17:56:16","429622.2683","36.5","213.68","71","60.03","35"
"07/10/12 18:01:16","429622.2706","25.7","213.34","134","60.0","35"
"07/10/12 18:06:15","429622.2727","26.0","213.29","221","60.07","35"
"07/10/12 18:11:15","429622.2746","16.8","213.7","267","60.03","34"
"07/10/12 18:16:15","429622.2763","17.4","213.27","169","60.03","34"
"07/10/12 18:21:15","429622.2778","17.6","213.08","147","60.03","34"
"07/10/12 18:26:15","429622.279","11.2","213.41","4","60.03","33"
"07/10/12 18:31:16","429622.2801","16.3","212.34","1","60.03","33"
"07/10/12 18:36:16","429622.2809","13.0","212.35","0","60.03","32"
"07/10/12 18:41:16","429622.2817","13.8","212.49","4","60.03","32"
"07/10/12 18:46:16","429622.2823","0.0","212.43","212","60.03","32"
"07/10/12 18:51:16","429622.2828","0.0","211.83","0","60.03","32"
"07/10/12 18:56:15","429622.2832","11.6","212.7","2","60.07","31"
"07/10/12 19:01:15","429622.2836","0.0","213.02","0","60.0","31"
"07/10/12 19:06:16","429622.2839","12.9","213.13","3","60.03","31"
"07/10/12 19:11:16","429622.2843","0.0","213.37","0","60.0","30"
"07/10/12 19:16:16","429622.2846","0.0","213.44","0","60.0","30"
"07/10/12 19:21:16","429622.2849","0.0","212.91","0","60.03","29"
"07/10/12 19:26:15","429622.2851","10.7","213.52","1","60.03","29"
"07/10/12 19:31:15","429622.2854","0.0","214.44","0","60.0","29"
"07/10/12 19:36:16","429622.2856","0.0","213.71","110","60.03","28"
"07/10/12 19:41:15","429622.2858","0.0","213.92","0","60.0","28"
"07/10/12 19:46:15","429622.2861","0.0","214.27","0","60.03","28"
"07/11/12 06:06:15","429622.2873","0.0","212.48","0","60.03","19"
"07/11/12 06:11:16","429622.2876","0.0","213.6","0","60.03","19"
"07/11/12 06:16:16","429622.288","11.2","214.43","131","60.03","19"
"07/11/12 06:21:17","429622.2885","13.8","214.2","4","60.0","20"
"07/11/12 06:26:17","429622.2892","0.0","213.87","222","60.03","20"
"07/11/12 06:31:16","429622.2899","11.2","215.54","14","60.0","22"
"07/11/12 06:36:15","429622.2906","14.3","215.51","1","60.03","22"
"07/11/12 06:41:16","429622.2915","20.2","213.8","184","60.03","23"
"07/11/12 06:46:17","429622.2929","23.7","213.47","58","60.07","23"
"07/11/12 06:51:16","429622.2944","31.5","213.41","133","60.0","24"
"07/11/12 06:56:16","429622.2961","11.8","213.77","28","60.03","24"
"07/11/12 07:01:15","429622.2971","13.0","213.17","79","60.03","25"
"07/11/12 07:06:16","429622.2981","12.6","213.49","1","60.0","25"
"07/11/12 07:11:16","429622.2989","7.8","213.4","127","60.0","25"
"07/11/12 07:16:16","429622.3007","26.6","213.35","267","60.0","25"
"07/11/12 07:21:16","429622.3031","37.1","214.76","286","60.0","26"
"07/11/12 07:26:16","429622.3058","40.5","213.39","127","60.03","26"
"07/11/12 07:31:16","429622.3086","43.6","215.6","309","60.03","27"
"07/11/12 07:36:15","429622.3118","48.2","214.61","155","60.03","27"
"07/11/12 07:41:16","429622.3152","48.6","213.4","361","60.03","28"
"07/11/12 07:46:16","429622.3189","51.9","213.84","422","60.03","28"
"07/11/12 07:51:15","429622.3226","55.9","213.74","292","60.0","29"
"07/11/12 07:56:16","429622.3266","54.5","213.19","273","60.03","29"
"07/11/12 08:01:17","429622.3304","50.8","213.35","291","60.0","30"
"07/11/12 08:06:15","429622.3343","45.9","213.16","280","60.03","31"
"07/11/12 08:11:16","429622.3383","49.4","214.94","118","60.03","31"
"07/11/12 08:16:16","429622.3424","48.2","214.52","355","60.0","32"
"07/11/12 08:21:15","429622.3467","66.2","215.32","375","60.03","32"
"07/11/12 08:26:17","429622.3513","72.4","215.7","365","60.03","32"
"07/11/12 08:31:16","429622.357","75.8","214.76","377","60.0","32"
"07/11/12 08:36:16","429622.363","77.6","215.04","383","60.03","33"
"07/11/12 08:41:16","429622.3691","81.7","215.72","402","60.03","33"
"07/11/12 08:46:15","429622.3757","90.9","215.84","444","60.0","33"
"07/11/12 08:51:17","429622.383","64.3","214.73","331","60.0","34"
"07/11/12 08:56:15","429622.3874","39.2","214.26","107","60.03","34"
"07/11/12 09:01:15","429622.3928","97.4","215.94","468","60.0","34"
"07/11/12 09:06:17","429622.4002","95.6","216.52","460","60.0","34"
"07/11/12 09:11:17","429622.4077","97.9","217.07","470","60.03","34"
"07/11/12 09:16:16","429622.4155","100.3","216.34","482","60.03","35"
"07/11/12 09:21:15","429622.4233","103.0","216.75","489","60.03","35"
"07/11/12 09:26:16","429622.4315","105.3","216.04","501","60.03","35"
"07/11/12 09:31:17","429622.4397","107.5","215.68","513","60.0","36"
"07/11/12 09:36:15","429622.4481","109.4","215.84","523","60.03","36"
"07/11/12 09:41:17","429622.4567","111.5","214.11","535","60.03","36"
"07/11/12 09:46:17","429622.4656","114.1","216.04","543","60.03","36"
"07/11/12 09:51:16","429622.4744","115.8","217.19","545","60.03","37"
"07/11/12 09:56:16","429622.4836","117.7","216.78","559","60.03","37"
"07/11/12 10:01:17","429622.4928","119.9","216.58","564","60.03","37"
"07/11/12 10:06:16","429622.5022","122.2","217.06","574","60.03","38"
"07/11/12 10:11:17","429622.5118","124.2","216.7","585","60.0","38"
"07/11/12 10:16:16","429622.5215","125.7","216.37","592","60.0","38"
"07/11/12 10:21:16","429622.5313","127.3","215.87","598","60.0","38"
"07/11/12 10:26:16","429622.5413","129.0","216.72","606","60.03","38"
"07/11/12 10:31:16","429622.5514","130.5","216.65","614","60.0","38"
"07/11/12 10:36:15","429622.5616","132.3","217.01","616","60.0","39"
"07/11/12 10:41:15","429622.5719","133.4","217.38","620","60.03","39"
"07/11/12 10:46:17","429622.5824","134.6","217.09","626","60.03","39"
"07/11/12 10:51:15","429622.5928","134.9","218.14","625","60.03","40"
"07/11/12 10:56:17","429622.6035","137.7","217.23","637","60.03","40"
"07/11/12 11:01:16","429622.6142","138.4","217.76","643","60.03","40"
"07/11/12 11:06:16","429622.6251","140.4","218.39","650","60.03","40"
"07/11/12 11:11:15","429622.636","141.4","217.67","652","60.0","41"
"07/11/12 11:16:15","429622.647","142.5","217.47","660","60.0","41"
"07/11/12 11:21:16","429622.6581","142.4","217.91","659","60.0","41"
"07/11/12 11:26:15","429622.6692","143.5","218.28","662","60.0","41"
"07/11/12 11:31:16","429622.6804","143.9","216.1","671","60.03","41"
"07/11/12 11:36:15","429622.6916","145.7","217.05","674","60.03","42"
"07/11/12 11:41:17","429622.7031","145.4","217.61","674","60.03","42"
"07/11/12 11:46:17","429622.7145","147.3","214.97","686","60.03","42"
"07/11/12 11:51:15","429622.7258","146.7","217.56","679","60.03","42"
"07/11/12 11:56:16","429622.7373","147.8","217.96","681","60.07","42"
"07/11/12 12:01:15","429622.7488","147.7","217.9","682","60.0","42"
"07/11/12 12:06:17","429622.7604","147.8","218.4","686","60.0","42"
"07/11/12 12:11:16","429622.772","149.8","218.43","683","60.0","42"
"07/11/12 12:16:16","429622.7837","149.2","217.81","685","60.03","43"
"07/11/12 12:21:17","429622.7953","149.0","218.01","685","60.03","43"
"07/11/12 12:26:16","429622.8069","149.4","217.3","689","60.03","43"
"07/11/12 12:31:17","429622.8186","149.8","217.83","688","60.0","43"
"07/11/12 12:36:15","429622.8302","149.7","218.48","690","60.0","43"
"07/11/12 12:41:16","429622.8418","149.4","217.73","690","60.03","43"
"07/11/12 12:46:15","429622.8535","149.8","217.84","692","60.0","43"
"07/11/12 12:51:16","429622.8652","148.8","217.03","689","60.0","43"
"07/11/12 12:56:16","429622.8768","148.3","217.68","685","60.03","43"
"07/11/12 13:01:17","429622.8884","148.2","216.84","687","60.03","43"
"07/11/12 13:06:17","429622.8999","147.9","217.03","686","60.03","43"
"07/11/12 13:11:17","429622.9114","147.1","216.5","682","60.0","43"
"07/11/12 13:16:15","429622.9228","146.9","216.78","676","60.03","43"
"07/11/12 13:21:16","429622.9341","145.2","217.16","672","60.0","43"
"07/11/12 13:26:16","429622.9454","144.3","215.96","673","60.0","43"
"07/11/12 13:31:17","429622.9567","145.3","215.78","679","60.03","43"
"07/11/12 13:36:16","429622.968","144.7","216.09","675","60.0","43"
"07/11/12 13:41:16","429622.9792","143.8","215.5","669","60.0","43"
"07/11/12 13:46:16","429622.9903","142.9","215.7","669","60.0","43"
"07/11/12 13:51:17","429623.0015","142.5","215.42","666","60.03","43"
"07/11/12 13:56:17","429623.0125","140.2","215.07","658","60.03","43"
"07/11/12 14:01:15","429623.0234","140.1","216.07","652","60.03","43"
"07/11/12 14:06:16","429623.0343","138.1","215.97","646","60.03","43"
"07/11/12 14:11:15","429623.0449","137.0","215.97","637","60.0","43"
"07/11/12 14:16:16","429623.0556","136.0","217.09","635","60.03","43"
"07/11/12 14:21:17","429623.0661","134.3","216.74","627","60.03","43"
