"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 14:26:17","429623.0765","131.9","217.62","613","60.03","43"
"07/11/12 14:31:17","429623.0868","131.7","216.85","613","60.03","43"
"07/11/12 14:36:16","429623.097","130.7","216.8","610","60.0","43"
"07/11/12 14:41:15","429623.1071","129.6","216.68","605","60.03","43"
"07/11/12 14:46:17","429623.1172","128.1","216.82","600","60.0","43"
"07/11/12 14:51:16","429623.1271","126.6","216.73","594","60.0","43"
"07/11/12 14:56:17","429623.1369","123.9","216.77","586","60.03","43"
"07/11/12 15:01:16","429623.1465","122.3","216.79","576","60.03","43"
"07/11/12 15:06:16","429623.1559","119.5","216.72","565","60.03","43"
"07/11/12 15:11:15","429623.1651","117.1","216.97","555","60.0","43"
"07/11/12 15:16:17","429623.1743","116.9","215.99","552","60.0","42"
"07/11/12 15:21:17","429623.1833","114.9","218.32","542","60.03","42"
"07/11/12 15:26:16","429623.1922","112.6","217.44","531","60.0","42"
"07/11/12 15:31:16","429623.2008","109.8","215.81","521","60.03","42"
"07/11/12 15:36:16","429623.2092","106.5","214.65","510","60.03","42"
"07/11/12 15:41:17","429623.2175","106.1","214.61","509","60.0","41"
"07/11/12 15:46:16","429623.2257","103.7","214.98","496","60.0","41"
"07/11/12 15:51:16","429623.2336","101.7","214.55","488","60.03","41"
"07/11/12 15:56:17","429623.2415","99.0","214.74","480","60.03","40"
"07/11/12 16:01:16","429623.249","96.4","215.35","465","60.0","40"
"07/11/12 16:06:16","429623.2565","95.0","215.93","458","60.0","40"
"07/11/12 16:11:16","429623.2637","92.1","216.62","447","60.03","40"
"07/11/12 16:16:17","429623.2708","89.8","216.45","434","60.0","40"
"07/11/12 16:21:17","429623.2776","86.7","216.1","425","60.0","39"
"07/11/12 16:26:17","429623.2843","84.5","216.55","410","60.0","39"
"07/11/12 16:31:16","429623.2907","81.5","215.41","403","60.03","39"
"07/11/12 16:36:17","429623.297","79.2","214.77","391","60.03","39"
"07/11/12 16:41:16","429623.303","76.0","213.76","381","60.03","39"
"07/11/12 16:46:16","429623.3088","73.3","213.92","368","60.0","38"
"07/11/12 16:51:16","429623.3144","70.3","214.88","352","60.0","38"
"07/11/12 16:56:15","429623.3197","66.8","214.19","342","60.0","38"
"07/11/12 17:01:17","429623.3248","64.1","215.43","329","60.03","38"
"07/11/12 17:06:15","429623.3295","61.0","215.35","125","60.03","38"
"07/11/12 17:11:16","429623.3334","48.9","215.28","360","60.0","38"
"07/11/12 17:16:17","429623.3373","47.6","214.57","351","60.0","37"
"07/11/12 17:21:16","429623.3412","43.2","215.19","260","60.03","37"
"07/11/12 17:26:17","429623.3449","39.6","214.56","148","60.03","37"
"07/11/12 17:31:17","429623.348","43.8","214.85","231","60.03","36"
"07/11/12 17:36:17","429623.3509","35.1","214.1","108","60.03","36"
"07/11/12 17:41:17","429623.3536","43.9","213.74","320","60.03","35"
"07/11/12 17:46:17","429623.3566","30.9","213.19","78","60.03","35"
"07/11/12 17:51:17","429623.3593","30.2","213.59","139","60.03","35"
"07/11/12 17:56:16","429623.362","37.4","213.31","205","60.03","35"
"07/11/12 18:01:15","429623.3644","26.3","213.46","96","60.0","34"
"07/11/12 18:06:17","429623.3666","26.1","213.03","201","60.03","34"
"07/11/12 18:11:16","429623.3685","28.0","213.81","35","60.03","34"
"07/11/12 18:16:16","429623.3703","11.7","213.18","178","60.03","34"
"07/11/12 18:21:16","429623.3718","21.8","212.53","18","60.03","34"
"07/11/12 18:26:17","429623.3732","11.9","214.05","59","60.03","33"
"07/11/12 18:31:16","429623.3742","12.1","213.53","73","60.03","33"
"07/11/12 18:36:16","429623.3752","13.7","212.48","84","60.03","33"
"07/11/12 18:41:16","429623.3759","6.5","213.18","213","60.03","32"
"07/11/12 18:46:17","429623.3766","0.0","213.15","0","60.0","32"
"07/11/12 18:51:15","429623.3771","7.6","213.37","0","60.03","32"
"07/11/12 18:56:17","429623.3776","0.0","213.22","0","60.03","32"
"07/11/12 19:01:17","429623.3781","0.2","212.57","41","60.0","32"
"07/11/12 19:06:15","429623.3785","0.0","213.18","115","60.0","32"
"07/11/12 19:11:16","429623.3789","0.0","213.46","0","60.0","31"
"07/11/12 19:16:17","429623.3793","0.0","212.74","0","60.03","31"
"07/11/12 19:21:17","429623.3796","14.2","213.07","191","60.0","31"
"07/11/12 19:26:16","429623.38","0.0","213.4","0","60.07","31"
"07/11/12 19:31:16","429623.3802","14.4","213.78","13","60.0","31"
"07/11/12 19:36:17","429623.3805","0.0","213.05","0","60.0","31"
"07/11/12 19:41:17","429623.3807","14.2","213.61","1","60.0","30"
"07/12/12 06:11:16","429623.3821","12.0","214.08","51","60.03","22"
"07/12/12 06:16:16","429623.3825","0.0","213.68","0","60.0","23"
"07/12/12 06:21:16","429623.3829","13.0","214.44","145","60.03","23"
"07/12/12 06:26:17","429623.3834","14.6","213.98","5","60.03","23"
"07/12/12 06:31:16","429623.384","0.0","213.37","143","60.0","23"
"07/12/12 06:36:16","429623.3847","15.0","214.14","0","60.03","23"
"07/12/12 06:41:16","429623.3855","11.8","213.93","72","60.03","24"
"07/12/12 06:46:17","429623.3865","14.2","214.2","6","60.0","24"
"07/12/12 06:51:16","429623.3876","15.9","213.72","8","60.03","25"
"07/12/12 06:56:17","429623.389","13.0","213.56","221","60.03","25"
"07/12/12 07:01:17","429623.3905","20.0","213.66","191","60.03","25"
"07/12/12 07:06:16","429623.3923","15.9","213.73","21","60.03","26"
"07/12/12 07:11:16","429623.3942","22.3","213.69","174","60.03","26"
"07/12/12 07:16:17","429623.3964","32.9","213.34","215","60.07","27"
"07/12/12 07:21:17","429623.3989","36.1","212.79","285","60.03","28"
"07/12/12 07:26:17","429623.4015","30.7","214.2","309","60.03","28"
"07/12/12 07:31:16","429623.4044","43.4","213.88","292","60.03","29"
"07/12/12 07:36:16","429623.4076","36.1","212.94","369","60.03","29"
"07/12/12 07:41:17","429623.4109","51.5","213.0","388","60.0","30"
"07/12/12 07:46:17","429623.4145","40.4","213.64","233","60.0","30"
"07/12/12 07:51:16","429623.4183","42.9","213.43","423","60.0","31"
"07/12/12 07:56:17","429623.4223","42.9","214.28","409","60.03","31"
"07/12/12 08:01:16","429623.4261","40.6","213.51","315","60.0","32"
"07/12/12 08:11:16","429623.434","44.4","216.31","366","60.0","32"
"07/12/12 08:16:17","429623.4383","66.8","215.82","373","60.07","33"
"07/12/12 08:21:17","429623.4427","47.5","216.64","393","60.0","33"
"07/12/12 08:26:16","429623.4477","72.0","217.51","359","60.0","34"
"07/12/12 08:31:17","429623.4535","75.3","213.45","379","60.03","34"
"07/12/12 08:36:17","429623.4595","77.8","215.02","387","60.0","34"
"07/12/12 08:41:16","429623.4656","80.6","215.28","399","60.03","35"
"07/12/12 08:46:18","429623.472","84.0","215.64","412","59.96","35"
"07/12/12 08:51:16","429623.4774","17.6","216.52","171","60.03","35"
"07/12/12 08:56:18","429623.4789","20.8","215.88","26","60.03","36"
"07/12/12 09:01:16","429623.4814","91.0","216.08","440","60.07","36"
"07/12/12 09:06:18","429623.4887","94.4","217.11","453","60.0","37"
"07/12/12 09:11:18","429623.4961","96.8","216.26","465","60.03","37"
"07/12/12 09:16:17","429623.5037","99.0","216.63","472","60.0","37"
"07/12/12 09:21:17","429623.5115","101.3","216.96","481","60.0","38"
"07/12/12 09:26:16","429623.5194","103.1","215.78","495","60.03","38"
"07/12/12 09:31:16","429623.5275","105.2","215.99","505","60.03","38"
"07/12/12 09:36:16","429623.5358","108.3","215.67","517","60.03","38"
"07/12/12 09:41:16","429623.5444","110.0","216.47","525","60.03","39"
"07/12/12 09:46:17","429623.5531","112.3","216.99","534","60.03","39"
"07/12/12 09:51:17","429623.5619","114.7","216.09","543","60.03","39"
"07/12/12 09:56:17","429623.5709","116.4","214.08","559","60.03","40"
"07/12/12 10:01:17","429623.58","118.5","214.83","565","60.03","40"
"07/12/12 10:06:17","429623.5894","120.4","214.02","575","60.0","40"
"07/12/12 10:11:18","429623.5988","122.4","215.04","579","60.03","40"
"07/12/12 10:16:16","429623.6084","123.5","216.0","580","60.0","41"
"07/12/12 10:21:17","429623.618","124.9","216.31","586","60.03","41"
"07/12/12 10:26:17","429623.6278","126.2","216.72","594","60.0","41"
"07/12/12 10:31:17","429623.6377","128.4","216.33","601","60.03","42"
"07/12/12 10:36:17","429623.6477","130.1","216.63","607","60.0","42"
"07/12/12 10:41:16","429623.6579","131.3","215.66","620","60.03","42"
"07/12/12 10:46:16","429623.6681","131.9","215.17","622","60.0","42"
"07/12/12 10:51:17","429623.6784","132.7","215.31","621","60.03","43"
"07/12/12 10:56:16","429623.6888","133.6","215.65","630","60.03","43"
"07/12/12 11:01:17","429623.6993","135.7","216.96","633","60.03","43"
"07/12/12 11:06:18","429623.7099","136.9","217.02","635","60.0","43"
"07/12/12 11:11:16","429623.7205","137.3","217.47","633","60.0","44"
"07/12/12 11:16:16","429623.7313","138.3","217.6","641","60.03","44"
"07/12/12 11:21:18","429623.7421","138.9","218.15","641","60.03","44"
"07/12/12 11:26:17","429623.753","140.2","220.89","642","60.0","45"
"07/12/12 11:31:16","429623.7639","141.3","217.39","653","60.03","45"
"07/12/12 11:36:16","429623.7749","141.8","217.0","655","60.0","45"
"07/12/12 11:41:17","429623.786","141.4","216.7","656","60.03","45"
"07/12/12 11:46:17","429623.7971","142.5","216.7","660","60.03","45"
"07/12/12 11:51:17","429623.8082","142.8","216.31","666","60.03","46"
"07/12/12 11:56:16","429623.8193","144.3","216.07","672","60.03","46"
"07/12/12 12:01:16","429623.8305","144.5","216.82","670","60.03","46"
"07/12/12 12:06:17","429623.8419","144.3","216.71","667","60.0","46"
"07/12/12 12:11:17","429623.8531","146.1","216.57","680","60.0","47"
"07/12/12 12:16:17","429623.8645","146.1","216.9","679","60.03","47"
"07/12/12 12:21:16","429623.8759","145.4","216.45","672","60.03","47"
"07/12/12 12:26:17","429623.8874","146.8","216.0","681","60.0","47"
"07/12/12 12:31:17","429623.8988","146.8","216.54","683","60.0","47"
"07/12/12 12:36:16","429623.9101","145.7","216.04","677","60.03","47"
"07/12/12 12:41:17","429623.9214","144.5","216.76","669","60.03","47"
"07/12/12 12:51:17","429623.9441","144.1","215.47","674","60.0","48"
"07/12/12 12:56:17","429623.9554","146.3","215.95","682","60.03","48"
"07/12/12 13:01:18","429623.9667","145.8","216.0","679","60.03","48"
"07/12/12 13:06:17","429623.9781","146.8","215.34","680","60.0","47"
"07/12/12 13:11:16","429623.9895","145.1","217.37","674","60.03","47"
"07/12/12 13:16:18","429624.0007","143.7","216.64","666","60.0","48"
"07/12/12 13:21:17","429624.0119","143.3","218.3","662","60.0","48"
"07/12/12 13:26:16","429624.0231","143.2","217.79","660","60.03","48"
"07/12/12 13:31:17","429624.034","139.9","217.65","649","60.0","48"
"07/12/12 13:36:17","429624.045","141.5","217.04","651","60.03","48"
"07/12/12 13:41:17","429624.056","142.1","216.91","658","60.0","48"
"07/12/12 13:46:17","429624.0671","140.1","217.17","648","60.0","48"
"07/12/12 13:51:18","429624.078","139.8","217.72","648","60.03","47"
"07/12/12 13:56:16","429624.0887","138.1","216.55","645","60.0","47"
"07/12/12 14:01:18","429624.0994","137.0","217.96","637","60.03","47"
"07/12/12 14:06:16","429624.11","134.8","217.81","625","60.03","47"
"07/12/12 14:11:18","429624.1204","132.2","217.43","617","60.03","47"
"07/12/12 14:16:17","429624.1307","132.4","217.23","616","60.03","47"
"07/12/12 14:21:17","429624.141","131.1","216.7","610","60.03","47"
"07/12/12 14:26:17","429624.1511","127.8","217.03","600","60.03","47"
"07/12/12 14:31:17","429624.161","126.7","217.13","596","60.0","47"
"07/12/12 14:36:17","429624.1708","125.7","216.8","588","60.0","48"
"07/12/12 14:41:17","429624.1806","125.2","216.54","588","60.0","47"
"07/12/12 14:46:16","429624.1904","124.8","216.9","580","60.03","47"
"07/12/12 14:51:16","429624.1999","122.8","217.03","577","60.03","47"
"07/12/12 14:56:18","429624.2095","121.8","215.68","572","60.03","46"
"07/12/12 15:01:17","429624.2188","120.5","216.14","568","60.0","46"
"07/12/12 15:06:16","429624.2282","120.7","215.94","572","60.07","45"
"07/12/12 15:11:16","429624.2347","34.1","212.59","245","60.03","44"
"07/12/12 15:16:17","429624.2409","127.8","215.53","598","60.0","44"
"07/12/12 15:21:16","429624.25","42.5","213.97","373","60.03","43"
"07/12/12 15:26:17","429624.2528","34.4","212.44","131","60.03","42"
"07/12/12 15:31:18","429624.2595","103.3","215.43","498","60.0","41"
"07/12/12 15:36:17","429624.2648","26.8","212.65","137","60.03","40"
"07/12/12 15:41:16","429624.2727","110.9","215.19","531","60.0","40"
"07/12/12 15:46:17","429624.2795","110.7","215.38","530","60.03","39"
"07/12/12 15:51:17","429624.2857","33.1","213.8","240","60.03","39"
"07/12/12 15:56:16","429624.2908","105.3","216.01","503","60.03","39"
"07/12/12 16:01:17","429624.2958","108.1","216.37","514","60.0","38"
"07/12/12 16:06:17","429624.3024","99.0","215.79","476","60.03","38"
"07/12/12 16:11:17","429624.3099","93.3","214.83","455","60.0","38"
"07/12/12 16:16:16","429624.3171","90.8","215.61","441","60.03","38"
"07/12/12 16:21:18","429624.3216","15.4","213.35","127","60.0","38"
"07/12/12 16:26:17","429624.3262","89.4","214.5","437","60.03","38"
"07/12/12 16:31:16","429624.3327","82.0","214.22","403","60.03","38"
"07/12/12 16:36:17","429624.339","79.5","214.53","394","60.03","38"
"07/12/12 16:41:16","429624.345","50.2","213.66","241","60.0","38"
"07/12/12 16:46:17","429624.3468","21.8","212.18","301","60.0","37"
"07/12/12 16:51:16","429624.3511","12.4","213.04","12","60.03","37"
"07/12/12 16:56:17","429624.3543","16.6","213.28","115","60.03","37"
"07/12/12 17:01:17","429624.3543","65.1","215.14","333","60.03","36"
"07/12/12 17:06:17","429624.3592","61.0","214.66","315","60.03","36"
"07/12/12 17:11:18","429624.3632","57.4","214.04","100","60.07","36"
"07/12/12 17:16:18","429624.3672","53.6","213.51","154","60.03","36"
"07/12/12 17:21:17","429624.371","53.1","213.44","160","60.03","36"
"07/12/12 17:26:17","429624.3749","50.5","213.66","322","60.03","36"
"07/12/12 17:31:18","429624.3785","49.8","213.22","394","60.03","36"
"07/12/12 17:36:17","429624.3819","36.7","213.6","103","60.03","36"
"07/12/12 17:41:17","429624.385","45.6","213.09","217","60.0","35"
"07/12/12 17:46:17","429624.388","41.5","213.43","198","60.03","35"
"07/12/12 17:51:17","429624.3907","37.6","213.48","235","60.03","35"
"07/12/12 17:56:17","429624.3932","34.5","213.33","269","60.07","35"
"07/12/12 18:01:18","429624.3954","29.8","213.58","140","60.03","34"
"07/12/12 18:06:17","429624.3975","18.5","213.27","26","60.0","34"
"07/12/12 18:11:17","429624.3994","13.1","213.57","183","60.03","33"
"07/12/12 18:16:17","429624.401","26.8","212.84","38","60.03","33"
"07/12/12 18:21:16","429624.4025","16.4","212.89","70","60.03","33"
"07/12/12 18:26:17","429624.4038","20.6","213.04","257","60.03","33"
"07/12/12 18:31:16","429624.4048","16.3","212.85","4","60.03","32"
"07/12/12 18:36:18","429624.4057","11.6","213.52","0","60.03","32"
"07/12/12 18:41:16","429624.4065","0.0","212.25","0","60.0","32"
"07/12/12 18:46:16","429624.4072","3.7","212.86","0","60.07","32"
"07/12/12 18:51:16","429624.4077","0.0","213.1","0","60.0","32"
"07/12/12 18:56:16","429624.4082","14.3","213.33","26","60.07","31"
"07/12/12 19:01:18","429624.4087","13.5","213.4","0","60.0","31"
"07/12/12 19:06:18","429624.4092","14.3","213.75","55","60.03","31"
"07/12/12 19:11:17","429624.4096","14.7","213.85","37","60.03","31"
"07/12/12 19:16:17","429624.41","0.0","213.88","0","60.03","31"
"07/12/12 19:21:16","429624.4103","14.0","213.5","4","60.0","31"
"07/12/12 19:26:16","429624.4106","0.0","212.88","0","60.07","30"
"07/12/12 19:31:17","429624.4109","6.2","212.92","167","60.03","30"
"07/12/12 19:36:16","429624.4112","7.0","213.24","0","60.03","30"
"07/12/12 19:41:16","429624.4114","0.0","213.72","0","60.0","30"
"07/13/12 06:11:17","429624.4127","0.0","214.26","0","60.03","23"
"07/13/12 06:16:18","429624.413","0.0","213.2","0","60.03","23"
"07/13/12 06:21:17","429624.4133","14.4","214.32","244","60.03","23"
"07/13/12 06:26:18","429624.4138","11.8","213.58","11","60.0","23"
"07/13/12 06:31:18","429624.4144","0.0","213.59","250","60.03","23"
"07/13/12 06:36:18","429624.415","11.2","214.2","22","60.0","23"
"07/13/12 06:41:17","429624.4159","14.5","214.75","7","60.03","24"
"07/13/12 06:46:18","429624.4168","13.4","214.12","5","60.03","24"
"07/13/12 06:51:17","429624.4179","14.9","214.58","42","60.0","24"
"07/13/12 06:56:17","429624.4192","17.0","214.32","34","60.03","24"
"07/13/12 07:01:18","429624.4208","11.5","213.91","264","60.03","24"
"07/13/12 07:06:18","429624.4225","17.1","214.56","298","60.0","24"
"07/13/12 07:11:17","429624.4245","33.2","214.29","120","60.0","25"
"07/13/12 07:16:17","429624.4267","33.5","214.55","207","60.03","25"
"07/13/12 07:21:18","429624.4291","28.2","214.62","135","60.03","26"
"07/13/12 07:26:18","429624.4318","41.1","213.46","241","60.0","26"
"07/13/12 07:31:18","429624.4347","45.6","214.53","186","60.0","27"
"07/13/12 07:36:17","429624.4379","47.4","214.55","364","60.0","27"
"07/13/12 07:41:18","429624.4414","40.4","214.49","120","60.03","27"
"07/13/12 07:46:17","429624.445","55.7","215.2","115","60.0","28"
"07/13/12 07:51:18","429624.4488","43.4","214.76","258","60.03","28"
"07/13/12 07:56:18","429624.4527","48.3","213.98","347","60.03","29"
"07/13/12 08:01:18","429624.4566","53.7","214.07","371","60.03","30"
"07/13/12 08:06:18","429624.4605","48.2","214.11","140","60.0","30"
"07/13/12 08:11:18","429624.4646","62.4","213.9","362","60.0","30"
"07/13/12 08:16:18","429624.4687","44.7","215.08","176","60.03","31"
"07/13/12 08:21:18","429624.4732","55.7","215.54","122","60.0","32"
"07/13/12 08:26:18","429624.4782","73.0","216.19","365","60.0","32"
"07/13/12 08:31:18","429624.484","76.9","215.09","380","60.0","32"
"07/13/12 08:36:17","429624.4901","80.9","216.39","398","60.03","32"
"07/13/12 08:41:18","429624.4968","90.1","215.8","440","60.0","33"
"07/13/12 08:46:17","429624.5038","96.4","215.58","468","60.03","33"
"07/13/12 08:51:17","429624.5087","15.5","213.71","297","60.0","34"
"07/13/12 08:56:17","429624.512","25.9","213.65","65","60.03","33"
"07/13/12 09:01:17","429624.5169","102.8","215.73","493","60.03","34"
"07/13/12 09:06:18","429624.5245","97.8","215.39","469","60.03","34"
"07/13/12 09:11:18","429624.5305","24.2","213.41","151","60.03","34"
"07/13/12 09:16:17","429624.5363","99.8","215.62","480","60.0","35"
"07/13/12 09:21:17","429624.5441","100.4","215.65","481","60.0","35"
"07/13/12 09:26:17","429624.552","101.8","215.85","489","60.0","36"
"07/13/12 09:31:17","429624.5601","104.4","215.37","501","60.0","36"
"07/13/12 09:36:17","429624.5682","108.6","214.91","516","60.03","37"
"07/13/12 09:41:17","429624.5768","110.3","215.2","524","60.03","38"
"07/13/12 09:46:17","429624.5855","112.8","216.04","533","60.03","38"
"07/13/12 09:51:18","429624.5944","116.3","215.88","551","60.03","38"
"07/13/12 09:56:17","429624.6036","102.7","215.48","495","60.0","39"
"07/13/12 10:01:18","429624.6098","49.1","213.84","350","60.03","38"
"07/13/12 10:06:17","429624.615","94.9","214.83","461","60.0","38"
"07/13/12 10:11:18","429624.6193","48.8","213.62","164","60.0","38"
"07/13/12 10:16:17","429624.6271","133.8","214.93","631","60.03","38"
"07/13/12 10:21:17","429624.6366","126.4","215.66","596","60.07","38"
"07/13/12 10:26:17","429624.6464","125.8","216.03","592","60.0","39"
"07/13/12 10:31:17","429624.6561","126.1","214.58","595","60.0","39"
"07/13/12 10:36:17","429624.6659","127.9","214.89","601","60.0","40"
"07/13/12 10:41:18","429624.6759","128.1","215.44","601","60.0","40"
"07/13/12 10:46:17","429624.6859","130.3","217.45","608","60.03","41"
"07/13/12 10:51:17","429624.6961","131.8","216.84","617","59.96","41"
"07/13/12 10:56:18","429624.7065","133.7","216.26","623","60.03","41"
"07/13/12 11:01:18","429624.7169","134.6","216.78","624","60.03","41"
"07/13/12 11:06:17","429624.7274","135.5","216.11","635","60.03","42"
"07/13/12 11:11:18","429624.738","136.2","215.39","639","60.0","42"
"07/13/12 11:16:18","429624.7487","137.1","216.4","641","60.0","43"
"07/13/12 11:21:18","429624.7594","137.4","217.17","643","60.03","43"
"07/13/12 11:26:17","429624.7702","139.3","216.21","649","60.03","43"
"07/13/12 11:31:17","429624.7811","140.4","216.12","654","60.0","43"
"07/13/12 11:36:18","429624.7921","141.2","216.52","657","60.0","43"
"07/13/12 11:41:16","429624.803","140.7","216.17","658","60.03","43"
"07/13/12 11:46:17","429624.8141","141.8","216.5","655","60.03","43"
"07/13/12 11:51:18","429624.8252","141.6","216.78","655","60.03","43"
"07/13/12 11:56:17","429624.8362","142.3","216.59","662","60.03","43"
"07/13/12 12:01:18","429624.8473","141.7","216.73","661","60.03","43"
"07/13/12 12:06:18","429624.8583","142.0","216.81","659","60.03","43"
"07/13/12 12:11:17","429624.8694","142.7","216.69","663","60.03","43"
"07/13/12 12:16:18","429624.8806","143.6","217.39","659","60.0","44"
"07/13/12 12:21:17","429624.8917","142.5","216.43","661","60.03","44"
"07/13/12 12:26:18","429624.9028","142.2","216.42","659","60.03","44"
"07/13/12 12:31:18","429624.914","142.8","215.24","669","60.03","44"
"07/13/12 12:36:18","429624.9251","144.0","217.18","670","60.03","44"
"07/13/12 12:41:18","429624.9363","143.7","216.15","671","60.03","45"
"07/13/12 12:46:17","429624.9478","154.6","216.44","715","60.03","45"
"07/13/12 12:51:18","429624.9574","122.1","216.12","576","60.03","45"
"07/13/12 12:56:17","429624.9702","170.7","217.33","784","60.07","46"
"07/13/12 13:01:18","429624.98","119.2","215.97","559","60.03","46"
"07/13/12 13:06:18","429624.9905","161.4","217.0","743","60.03","46"
"07/13/12 13:11:18","429624.9999","65.9","214.51","334","60.03","45"
"07/13/12 13:16:17","429625.0049","159.9","216.29","736","60.0","44"
"07/13/12 13:21:18","429625.0113","64.5","213.86","314","60.03","43"
"07/13/12 13:26:17","429625.0166","35.3","212.97","83","60.0","42"
"07/13/12 13:31:17","429625.0197","52.5","213.66","161","60.03","41"
"07/13/12 13:36:17","429625.0291","168.5","217.29","773","60.03","42"
"07/13/12 13:41:17","429625.0386","155.9","216.94","718","60.03","42"
"07/13/12 13:46:18","429625.0436","38.0","214.42","181","60.03","41"
"07/13/12 13:51:17","429625.0475","38.3","215.05","122","60.03","40"
"07/13/12 13:56:18","429625.0515","33.0","214.42","184","60.03","40"
"07/13/12 14:01:17","429625.0545","43.2","214.5","98","60.03","39"
"07/13/12 14:06:18","429625.0593","64.6","214.97","301","60.0","39"
"07/13/12 14:11:17","429625.0669","70.0","214.55","352","60.03","40"
"07/13/12 14:16:17","429625.0791","149.2","216.83","689","60.0","42"
"07/13/12 14:21:17","429625.0902","140.8","216.77","657","60.03","42"
"07/13/12 14:26:17","429625.0996","31.2","213.69","179","60.03","42"
"07/13/12 14:31:17","429625.1025","33.4","214.67","138","60.03","41"
"07/13/12 14:36:17","429625.1097","39.3","214.37","262","60.03","42"
"07/13/12 14:41:18","429625.1193","131.6","216.14","620","60.03","42"
"07/13/12 14:46:18","429625.1294","128.1","215.05","602","60.0","42"
"07/13/12 14:51:18","429625.1393","126.5","215.57","597","60.0","43"
"07/13/12 14:56:18","429625.149","124.5","216.76","582","60.0","43"
"07/13/12 15:01:17","429625.1587","121.8","215.42","574","60.0","43"
"07/13/12 15:06:17","429625.1679","118.9","215.95","561","60.03","43"
"07/13/12 15:11:18","429625.176","55.0","214.14","403","60.0","43"
"07/13/12 15:16:18","429625.184","25.6","213.05","86","60.0","43"
"07/13/12 15:21:18","429625.1881","121.9","215.96","574","60.03","43"
"07/13/12 15:26:17","429625.1972","40.2","213.67","139","60.0","43"
"07/13/12 15:31:17","429625.1992","30.2","213.04","59","60.03","42"
"07/13/12 15:36:18","429625.2039","112.6","215.84","535","60.0","42"
"07/13/12 15:41:17","429625.2124","105.9","215.38","504","60.0","42"
"07/13/12 15:46:17","429625.2188","32.1","213.76","277","60.03","41"
"07/13/12 15:51:18","429625.2235","38.9","213.79","301","60.03","41"
"07/13/12 15:56:18","429625.225","11.9","213.28","15","60.03","40"
"07/13/12 16:01:17","429625.2316","102.2","216.26","487","60.03","40"
"07/13/12 16:06:18","429625.2377","27.1","214.01","76","60.0","40"
"07/13/12 16:11:17","429625.2413","97.4","216.69","467","60.03","40"
"07/13/12 16:16:18","429625.2489","90.6","215.46","441","60.0","41"
"07/13/12 16:21:18","429625.255","88.0","215.16","431","60.03","41"
"07/13/12 16:26:17","429625.2607","80.3","214.05","399","60.03","41"
"07/13/12 16:31:17","429625.2672","83.2","215.43","408","60.03","41"
"07/13/12 16:36:17","429625.2737","80.5","215.73","398","60.03","41"
"07/13/12 16:41:17","429625.2799","78.8","216.47","387","60.0","41"
"07/13/12 16:46:18","429625.2845","80.7","215.43","399","60.0","40"
"07/13/12 16:51:17","429625.2902","78.7","215.37","389","60.0","40"
"07/13/12 16:56:17","429625.2948","28.3","214.04","36","60.03","40"
"07/13/12 17:01:17","429625.2979","66.7","215.9","337","60.07","39"
"07/13/12 17:06:18","429625.3021","19.1","214.02","116","60.0","38"
"07/13/12 17:11:17","429625.3058","42.4","214.81","377","60.03","38"
"07/13/12 17:16:18","429625.3072","23.8","213.52","78","60.0","38"
"07/13/12 17:21:18","429625.3084","11.9","214.06","10","60.0","37"
"07/13/12 17:26:18","429625.3093","8.2","214.17","122","60.03","37"
"07/13/12 17:31:17","429625.3103","15.0","214.01","37","60.0","36"
"07/13/12 17:36:18","429625.3115","13.9","214.41","95","60.03","35"
"07/13/12 17:41:18","429625.3122","11.2","213.69","59","60.03","34"
"07/13/12 17:46:18","429625.3128","0.0","214.02","40","60.0","33"
"07/13/12 17:51:17","429625.3132","0.0","214.01","0","60.03","32"
"07/13/12 18:16:18","429625.3142","10.5","214.17","3","60.03","29"
"07/13/12 18:21:18","429625.3149","14.5","213.68","1","60.03","29"
"07/13/12 18:26:18","429625.3158","13.0","213.53","95","60.0","29"
"07/13/12 18:31:18","429625.317","11.9","213.82","10","60.03","29"
"07/13/12 18:36:19","429625.3182","14.5","214.2","16","60.03","29"
"07/13/12 18:41:17","429625.3194","14.9","213.88","1","60.03","29"
"07/13/12 18:46:17","429625.3203","7.3","213.63","6","60.03","29"
"07/13/12 18:51:17","429625.3212","15.8","214.34","2","60.03","29"
"07/13/12 18:56:19","429625.3222","6.2","214.85","188","60.07","29"
"07/13/12 19:01:17","429625.3232","16.4","213.95","259","60.03","29"
"07/13/12 19:06:18","429625.324","0.0","214.43","142","60.03","29"
"07/13/12 19:11:17","429625.3246","5.1","214.95","109","60.03","29"
"07/13/12 19:16:17","429625.3252","12.0","213.76","69","60.03","29"
"07/13/12 19:21:17","429625.3257","0.0","212.92","0","60.03","29"
"07/13/12 19:26:18","429625.3262","15.2","213.97","5","60.03","29"
"07/13/12 19:31:17","429625.3267","8.4","213.86","0","60.03","29"
"07/13/12 19:36:18","429625.3272","6.1","213.85","0","60.0","29"
"07/13/12 19:41:17","429625.3278","0.0","214.39","0","60.03","29"
"07/13/12 19:46:18","429625.328","7.4","213.42","0","60.03","29"
"07/14/12 06:31:18","429625.3293","10.7","215.08","6","60.03","22"
"07/14/12 06:36:18","429625.3297","1.6","214.88","0","60.03","22"
"07/14/12 06:41:18","429625.3305","14.5","214.55","128","60.03","23"
"07/14/12 06:46:18","429625.3315","21.8","214.25","107","60.03","23"
"07/14/12 06:51:18","429625.3326","16.4","213.91","32","60.0","23"
"07/14/12 06:56:18","429625.3338","10.5","213.16","4","60.03","24"
"07/14/12 07:01:18","429625.3353","16.9","213.74","185","60.03","24"
"07/14/12 07:06:18","429625.337","29.7","213.34","31","60.03","24"
"07/14/12 07:11:19","429625.3389","34.4","213.52","194","60.0","25"
"07/14/12 07:16:19","429625.341","32.6","214.57","101","60.03","25"
"07/14/12 07:21:17","429625.3433","27.4","214.58","155","60.03","26"
"07/14/12 07:26:18","429625.3458","36.0","215.13","200","60.03","26"
"07/14/12 07:31:17","429625.3485","32.2","214.66","81","60.03","27"
"07/14/12 07:36:17","429625.3516","46.6","213.95","238","60.0","27"
"07/14/12 07:41:19","429625.3549","40.3","214.05","204","60.03","27"
"07/14/12 07:46:18","429625.3584","46.1","213.78","189","60.0","28"
"07/14/12 07:51:17","429625.362","30.7","213.44","101","60.0","28"
"07/14/12 07:56:19","429625.3655","40.9","214.22","426","60.07","28"
"07/14/12 08:01:17","429625.3685","37.3","213.45","161","60.0","29"
"07/14/12 08:06:18","429625.3731","72.5","215.14","407","60.0","29"
"07/14/12 08:11:17","429625.3773","45.1","214.07","88","60.0","29"
"07/14/12 08:16:18","429625.3824","77.7","215.27","386","60.03","30"
"07/14/12 08:21:17","429625.3881","61.1","213.92","347","60.0","30"
"07/14/12 08:26:19","429625.3937","77.2","214.98","385","60.0","31"
"07/14/12 08:31:17","429625.3995","73.3","215.55","360","60.03","31"
"07/14/12 08:36:17","429625.4051","35.6","214.09","107","60.0","32"
"07/14/12 08:41:18","429625.4108","82.9","215.62","406","60.03","32"
"07/14/12 08:46:19","429625.4175","88.0","214.82","431","60.03","32"
"07/14/12 08:51:17","429625.424","83.8","215.32","418","60.0","32"
"07/14/12 08:56:17","429625.4303","89.3","215.45","437","60.03","33"
"07/14/12 09:01:17","429625.4364","40.1","214.2","196","60.0","33"
"07/14/12 09:06:17","429625.4432","97.5","215.3","471","60.0","33"
"07/14/12 09:11:17","429625.45","97.3","215.74","470","59.96","34"
"07/14/12 09:16:19","429625.4572","99.0","214.98","475","59.96","35"
"07/14/12 09:21:18","429625.465","102.8","215.77","493","60.0","35"
"07/14/12 09:26:19","429625.4732","106.4","215.18","511","60.03","36"
"07/14/12 09:31:18","429625.4811","108.8","216.07","520","60.0","36"
"07/14/12 09:36:18","429625.4897","65.7","215.37","331","60.0","37"
"07/14/12 09:41:18","429625.4972","129.7","217.6","604","60.0","37"
"07/14/12 09:46:18","429625.5054","138.2","217.45","638","60.0","38"
"07/14/12 09:51:19","429625.5122","129.2","217.31","602","60.03","38"
"07/14/12 09:56:17","429625.522","100.3","216.67","482","60.07","38"
"07/14/12 10:01:18","429625.5295","141.1","217.38","653","60.0","38"
"07/14/12 10:06:19","429625.5394","129.4","215.36","609","60.0","39"
"07/14/12 10:11:18","429625.5453","59.2","213.52","313","60.0","38"
"07/14/12 10:16:18","429625.55","69.0","215.17","348","60.0","38"
"07/14/12 10:21:18","429625.5543","39.0","213.96","350","60.03","37"
"07/14/12 10:26:17","429625.5599","134.6","216.99","626","60.0","37"
"07/14/12 10:31:18","429625.5695","42.9","214.88","353","60.0","37"
"07/14/12 10:36:17","429625.5782","137.1","217.27","639","60.0","37"
"07/14/12 10:41:18","429625.5888","135.0","217.14","629","60.0","38"
"07/14/12 10:46:18","429625.5992","133.1","216.99","622","60.0","38"
"07/14/12 10:51:18","429625.6096","133.1","216.42","621","60.03","39"
"07/14/12 10:56:17","429625.6201","137.1","216.45","637","60.0","40"
"07/14/12 11:01:18","429625.6309","142.1","217.21","660","60.0","41"
"07/14/12 11:06:17","429625.6417","124.4","216.39","585","60.03","42"
"07/14/12 11:11:18","429625.6497","101.1","215.89","483","60.0","42"
"07/14/12 11:16:17","429625.6562","132.2","216.16","620","60.03","41"
"07/14/12 11:21:18","429625.6666","158.1","217.49","728","60.03","42"
"07/14/12 11:26:19","429625.6792","152.6","217.36","702","60.03","43"
"07/14/12 11:31:18","429625.6911","159.8","216.72","738","60.0","43"
"07/14/12 11:36:18","429625.7011","121.3","215.98","573","60.0","43"
"07/14/12 11:41:18","429625.7109","163.1","216.99","747","60.03","43"
"07/14/12 11:46:18","429625.7229","157.4","217.39","725","60.0","44"
"07/14/12 11:51:18","429625.7347","157.9","216.52","732","60.03","44"
"07/14/12 11:56:17","429625.7441","161.5","217.51","739","60.03","44"
"07/14/12 12:01:19","429625.7549","144.2","216.45","669","60.0","44"
"07/14/12 12:06:18","429625.7654","132.2","215.95","618","60.0","44"
"07/14/12 12:11:18","429625.7731","73.5","215.04","365","60.03","43"
"07/14/12 12:16:19","429625.7789","63.2","214.97","358","60.0","42"
"07/14/12 12:21:19","429625.7869","126.1","216.66","593","60.0","41"
"07/14/12 12:26:17","429625.7963","159.5","217.63","735","60.03","41"
"07/14/12 12:31:19","429625.8095","166.3","217.19","759","60.0","42"
"07/14/12 12:36:17","429625.8221","155.9","217.92","718","60.03","42"
"07/14/12 12:41:18","429625.8341","153.6","217.59","708","60.0","42"
"07/14/12 12:46:19","429625.8457","150.8","216.23","700","60.03","42"
"07/14/12 12:51:17","429625.8576","154.9","217.14","717","60.03","43"
"07/14/12 12:56:18","429625.8696","152.7","217.38","700","60.03","43"
"07/14/12 13:01:18","429625.8814","151.7","216.1","705","60.03","43"
"07/14/12 13:06:19","429625.8932","150.2","216.29","693","60.03","44"
"07/14/12 13:11:18","429625.9044","135.5","216.26","634","60.0","44"
"07/14/12 13:16:18","429625.9153","142.4","216.49","663","60.0","44"
"07/14/12 13:21:18","429625.9263","143.2","216.59","665","60.0","44"
"07/14/12 13:26:18","429625.9364","148.5","217.25","685","60.03","43"
"07/14/12 13:31:17","429625.9478","147.8","216.42","685","60.0","43"
"07/14/12 13:36:18","429625.9592","143.1","217.01","664","60.03","43"
"07/14/12 13:41:17","429625.9701","146.8","216.57","679","60.03","43"
"07/14/12 13:46:19","429625.9816","145.7","216.46","671","60.03","43"
"07/14/12 13:51:18","429625.9928","142.1","216.62","663","60.0","43"
"07/14/12 13:56:17","429626.0037","143.2","217.19","661","60.0","43"
"07/14/12 14:01:18","429626.0149","143.1","216.29","666","60.03","43"
"07/14/12 14:06:19","429626.0252","124.5","216.02","586","60.0","42"
"07/14/12 14:11:18","429626.0316","65.7","214.4","336","60.03","41"
"07/14/12 14:16:18","429626.0395","101.3","215.79","486","60.03","41"
"07/14/12 14:21:17","429626.0468","129.9","215.97","608","60.03","40"
"07/14/12 14:26:18","429626.0561","120.2","215.42","569","60.0","40"
"07/14/12 14:31:18","429626.0676","140.6","216.49","653","60.0","41"
"07/14/12 14:36:17","429626.0758","109.5","216.9","521","60.0","40"
"07/14/12 14:41:18","429626.0852","144.3","216.97","668","60.0","40"
"07/14/12 14:46:19","429626.0959","133.1","216.23","625","60.0","40"
"07/14/12 14:51:17","429626.1062","130.4","215.74","614","60.03","41"
"07/14/12 14:56:17","429626.1163","129.8","217.25","607","60.03","40"
"07/14/12 15:01:18","429626.1264","128.4","216.89","601","60.03","41"
"07/14/12 15:06:18","429626.1362","125.5","216.5","589","60.03","41"
"07/14/12 15:11:17","429626.1459","124.3","216.41","585","60.03","41"
"07/14/12 15:16:19","429626.1555","121.3","216.14","573","60.0","41"
"07/14/12 15:21:19","429626.1649","118.5","216.05","559","60.03","41"
"07/14/12 15:26:19","429626.174","114.6","216.01","543","60.03","41"
"07/14/12 15:31:19","429626.1829","113.4","216.03","540","60.03","41"
"07/14/12 15:36:18","429626.1916","110.6","215.84","526","60.03","41"
"07/14/12 15:41:19","429626.2","107.1","215.78","508","60.03","41"
"07/14/12 15:46:18","429626.2084","107.4","215.83","511","60.03","41"
"07/14/12 15:51:18","429626.2166","103.4","215.43","496","60.0","41"
"07/14/12 15:56:19","429626.2247","102.0","215.2","491","60.0","41"
"07/14/12 16:01:18","429626.2325","100.7","215.38","484","60.03","41"
"07/14/12 16:06:19","429626.2403","99.2","215.51","476","60.0","40"
"07/14/12 16:11:19","429626.2479","97.8","215.31","474","60.03","40"
"07/14/12 16:16:19","429626.2556","97.6","215.17","469","60.03","40"
"07/14/12 16:21:19","429626.2627","42.9","214.4","295","60.0","39"
"07/14/12 16:26:18","429626.2671","40.5","214.36","347","60.0","38"
"07/14/12 16:31:17","429626.2704","63.9","214.34","99","60.0","38"
"07/14/12 16:36:18","429626.2747","47.7","215.1","84","60.03","37"
"07/14/12 16:41:18","429626.2798","61.3","215.13","309","60.0","37"
"07/14/12 16:46:18","429626.2853","71.3","215.47","356","60.03","36"
"07/14/12 16:51:19","429626.2911","80.7","215.83","394","60.0","36"
"07/14/12 16:56:19","429626.2969","72.9","215.58","366","60.0","36"
"07/14/12 17:01:17","429626.3012","56.1","215.17","138","60.0","35"
"07/14/12 17:06:18","429626.306","70.6","215.72","354","60.03","35"
"07/14/12 17:11:18","429626.3105","61.1","215.43","193","60.0","35"
"07/14/12 17:16:18","429626.3148","40.5","215.54","83","60.03","36"
"07/14/12 17:21:17","429626.3189","40.3","215.06","345","60.03","35"
"07/14/12 17:26:17","429626.3227","42.1","215.04","282","60.03","35"
"07/14/12 17:31:18","429626.3257","36.6","215.04","101","60.03","35"
"07/14/12 17:36:18","429626.3291","46.7","214.64","325","60.0","35"
"07/14/12 17:41:17","429626.3328","46.8","215.25","116","60.03","35"
"07/14/12 17:46:18","429626.3366","41.6","214.7","318","60.07","35"
"07/14/12 17:51:17","429626.3401","49.1","214.42","220","60.0","34"
"07/14/12 17:56:18","429626.3434","46.7","215.67","153","60.03","34"
"07/14/12 18:01:18","429626.3465","43.0","214.2","103","60.03","34"
"07/14/12 18:06:17","429626.3492","27.8","214.14","149","60.0","34"
"07/14/12 18:11:19","429626.3516","33.3","214.07","207","60.0","33"
"07/14/12 18:16:18","429626.3538","30.4","213.43","15","60.07","33"
"07/14/12 18:21:19","429626.3557","26.5","212.88","141","60.0","33"
"07/14/12 18:26:17","429626.3576","12.8","213.33","18","60.0","33"
"07/14/12 18:31:18","429626.3593","28.4","213.51","187","60.07","32"
"07/14/12 18:36:18","429626.3608","21.1","213.28","221","60.03","32"
"07/14/12 18:41:18","429626.3621","11.9","213.58","173","60.07","32"
"07/14/12 18:46:19","429626.3632","16.2","213.98","1","60.03","32"
"07/14/12 18:51:18","429626.3641","0.1","213.68","29","60.03","32"
"07/14/12 18:56:18","429626.3648","15.0","213.42","37","60.03","31"
"07/14/12 19:01:17","429626.3654","0.0","213.42","0","60.03","31"
"07/14/12 19:06:18","429626.366","14.7","213.8","30","60.03","31"
"07/14/12 19:11:18","429626.3664","2.6","213.67","219","60.03","30"
"07/14/12 19:16:17","429626.3669","12.6","213.24","1","60.03","30"
"07/14/12 19:21:18","429626.3672","14.5","213.29","0","60.0","30"
"07/14/12 19:26:18","429626.3676","0.0","212.88","0","60.03","30"
"07/14/12 19:31:18","429626.3679","0.0","213.5","0","60.0","30"
"07/14/12 19:36:18","429626.3682","11.0","213.68","15","60.03","29"
"07/15/12 06:06:18","429626.3692","10.4","214.29","1","60.03","21"
"07/15/12 06:11:19","429626.3695","0.0","214.31","0","60.0","22"
"07/15/12 06:16:18","429626.3698","0.0","214.79","0","60.03","22"
"07/15/12 06:21:19","429626.3703","12.6","214.75","29","60.03","22"
"07/15/12 06:26:18","429626.3708","13.3","214.36","1","60.03","22"
"07/15/12 06:31:18","429626.3714","12.2","214.36","0","60.03","22"
"07/15/12 06:36:17","429626.3721","0.0","214.11","138","60.03","22"
"07/15/12 06:41:18","429626.373","16.0","214.42","3","60.03","23"
"07/15/12 06:46:19","429626.374","11.9","213.91","105","60.03","23"
"07/15/12 06:51:18","429626.3753","14.3","214.0","26","60.0","23"
"07/15/12 06:56:18","429626.3767","10.7","214.76","19","60.03","23"
"07/15/12 07:01:18","429626.3783","12.5","213.85","193","60.0","24"
"07/15/12 07:06:19","429626.38","13.5","214.2","199","60.03","24"
"07/15/12 07:11:17","429626.382","30.0","215.04","39","60.03","24"
"07/15/12 07:16:18","429626.3841","26.9","214.67","76","60.03","25"
"07/15/12 07:21:19","429626.3866","37.4","214.11","258","60.0","25"
"07/15/12 07:26:19","429626.3892","41.3","212.62","78","60.03","26"
"07/15/12 07:31:17","429626.3921","34.7","214.19","190","60.03","26"
"07/15/12 07:36:18","429626.3953","36.2","213.5","101","60.0","27"
"07/15/12 07:41:18","429626.3987","39.2","214.42","284","60.0","27"
"07/15/12 07:46:18","429626.4024","45.2","214.51","368","60.03","27"
"07/15/12 07:51:18","429626.4062","43.6","214.58","427","60.03","28"
"07/15/12 07:56:19","429626.4101","38.7","214.29","269","60.03","29"
"07/15/12 08:01:17","429626.414","42.6","213.7","387","60.0","29"
"07/15/12 08:06:19","429626.4179","45.7","213.92","390","60.0","30"
"07/15/12 08:11:18","429626.4219","38.2","213.51","116","60.0","30"
"07/15/12 08:16:19","429626.426","60.8","214.12","369","60.0","31"
"07/15/12 08:21:18","429626.4304","49.0","213.45","378","60.0","32"
"07/15/12 08:26:18","429626.4349","62.8","215.07","406","60.03","32"
"07/15/12 08:31:18","429626.4403","74.0","215.47","369","60.0","33"
"07/15/12 08:36:18","429626.4462","77.3","215.93","380","60.03","33"
"07/15/12 08:41:18","429626.4523","79.8","215.22","393","60.03","34"
"07/15/12 08:46:18","429626.4586","81.7","215.36","403","60.03","35"
"07/15/12 08:51:18","429626.465","85.1","215.81","416","60.03","35"
"07/15/12 08:56:19","429626.4715","88.5","215.62","430","60.03","36"
"07/15/12 09:01:19","429626.4785","90.4","215.6","441","60.0","37"
"07/15/12 09:06:18","429626.4854","91.0","215.96","439","60.0","37"
"07/15/12 09:11:18","429626.4927","93.8","215.49","453","60.0","38"
"07/15/12 09:16:19","429626.5001","96.0","215.84","460","60.0","38"
"07/15/12 09:21:18","429626.5076","98.3","216.01","473","60.07","39"
"07/15/12 09:26:19","429626.5153","100.3","216.35","482","60.03","39"
"07/15/12 09:31:19","429626.5232","103.0","216.09","493","60.0","40"
"07/15/12 09:36:19","429626.5313","105.5","216.64","502","60.03","40"
"07/15/12 09:41:19","429626.5395","106.4","216.87","510","60.03","41"
"07/15/12 09:46:19","429626.5479","109.5","216.35","522","60.0","41"
"07/15/12 09:51:18","429626.5566","113.2","216.06","535","60.03","42"
"07/15/12 09:56:18","429626.5653","113.7","215.91","542","60.03","42"
"07/15/12 10:01:19","429626.5744","116.5","215.57","557","60.03","42"
"07/15/12 10:06:17","429626.5835","118.8","216.63","562","60.03","43"
"07/15/12 10:11:18","429626.5929","121.5","216.61","573","60.0","43"
"07/15/12 10:16:19","429626.6024","125.7","217.47","585","60.03","43"
"07/15/12 10:21:18","429626.612","110.6","216.73","524","60.03","43"
"07/15/12 10:26:18","429626.6218","131.1","217.4","611","60.03","44"
"07/15/12 10:31:19","429626.6318","127.9","217.64","599","60.0","44"
"07/15/12 10:36:19","429626.6418","131.8","217.42","614","60.0","45"
"07/15/12 10:41:18","429626.6515","136.1","217.47","624","60.03","45"
"07/15/12 10:46:18","429626.6621","136.8","217.28","640","60.0","46"
"07/15/12 10:51:19","429626.6724","139.1","217.19","643","60.03","46"
"07/15/12 10:56:18","429626.6829","133.6","217.73","623","60.0","46"
"07/15/12 11:01:18","429626.6934","138.4","217.19","643","60.03","47"
"07/15/12 11:06:18","429626.7028","63.8","215.24","164","60.0","47"
"07/15/12 11:11:19","429626.7119","147.9","217.89","680","60.03","47"
"07/15/12 11:16:19","429626.7228","70.1","215.64","353","60.0","47"
"07/15/12 11:21:18","429626.7316","79.3","216.18","393","60.03","46"
"07/15/12 11:26:19","429626.7415","132.0","217.21","616","60.03","46"
"07/15/12 11:31:19","429626.7516","125.7","217.5","586","60.03","45"
"07/15/12 11:36:18","429626.762","134.4","217.36","624","60.0","46"
"07/15/12 11:41:19","429626.7727","121.9","217.04","577","60.0","46"
"07/15/12 11:46:18","429626.7832","146.1","217.02","677","60.03","46"
"07/15/12 11:51:18","429626.7927","162.4","217.64","745","60.03","45"
"07/15/12 11:56:19","429626.8036","161.9","218.15","739","60.03","45"
"07/15/12 12:01:18","429626.814","153.8","217.03","708","60.03","46"
"07/15/12 12:06:18","429626.8258","147.5","216.88","680","60.0","46"
"07/15/12 12:11:18","429626.8374","149.6","216.4","695","60.0","46"
"07/15/12 12:16:19","429626.8485","146.0","216.01","679","60.0","46"
"07/15/12 12:21:18","429626.8598","145.7","217.1","671","60.0","47"
"07/15/12 12:26:18","429626.871","148.7","216.82","690","60.0","47"
"07/15/12 12:31:18","429626.8821","143.6","216.41","668","60.03","47"
"07/15/12 12:36:18","429626.8935","148.6","216.04","686","60.0","47"
"07/15/12 12:41:18","429626.9037","131.8","215.35","621","60.03","46"
"07/15/12 12:46:18","429626.9144","147.0","217.81","680","60.0","47"
"07/15/12 12:51:18","429626.9258","148.9","217.83","684","60.0","47"
"07/15/12 12:56:19","429626.9369","147.8","217.5","680","60.0","47"
"07/15/12 13:01:18","429626.9458","96.1","216.24","462","60.03","47"
"07/15/12 13:06:18","429626.9534","80.0","215.83","392","60.0","46"
"07/15/12 13:11:19","429626.9608","124.9","216.48","590","60.03","45"
"07/15/12 13:16:19","429626.9705","136.1","217.52","634","60.0","45"
"07/15/12 13:21:18","429626.9802","117.9","216.21","559","60.0","45"
"07/15/12 13:26:19","429626.9897","92.8","214.63","451","60.0","44"
"07/15/12 13:31:19","429626.9995","128.8","216.06","604","60.03","45"
"07/15/12 13:36:18","429627.0104","142.7","216.42","662","60.03","45"
"07/15/12 13:41:18","429627.0198","121.8","215.5","579","60.03","45"
"07/15/12 13:46:19","429627.0293","115.4","215.55","545","60.0","44"
"07/15/12 13:51:19","429627.039","126.5","215.55","597","60.03","45"
"07/15/12 13:56:18","429627.0488","141.7","216.12","663","60.03","45"
"07/15/12 14:01:18","429627.0605","147.8","216.86","684","60.03","46"
"07/15/12 14:06:17","429627.0709","144.0","216.29","668","60.03","46"
"07/15/12 14:11:19","429627.0814","127.6","215.13","599","60.03","46"
"07/15/12 14:16:18","429627.0911","95.0","214.33","462","60.0","47"
"07/15/12 14:21:18","429627.0985","103.8","214.96","501","60.0","47"
"07/15/12 14:26:19","429627.1058","106.5","214.53","512","60.07","46"
"07/15/12 14:31:18","429627.1135","94.2","214.33","458","60.0","46"
"07/15/12 14:36:19","429627.1244","150.2","215.77","699","60.0","48"
"07/15/12 14:41:19","429627.1329","95.8","214.53","465","60.0","47"
"07/15/12 14:46:18","429627.1425","120.2","215.31","570","60.03","47"
"07/15/12 14:51:19","429627.1497","41.9","213.44","205","60.03","46"
"07/15/12 14:56:19","429627.1538","37.6","213.17","388","60.0","46"
"07/15/12 15:01:18","429627.1605","114.3","215.25","544","60.0","45"
"07/15/12 15:06:19","429627.17","128.2","215.58","606","60.03","45"
"07/15/12 15:11:19","429627.1805","134.1","215.46","630","60.03","46"
"07/15/12 15:16:18","429627.186","45.9","212.85","172","60.0","45"
"07/15/12 15:21:19","429627.1903","34.3","213.62","87","60.03","44"
"07/15/12 15:26:18","429627.1937","37.9","213.46","114","60.0","43"
"07/15/12 15:31:18","429627.1971","39.9","213.55","328","60.0","43"
"07/15/12 15:36:19","429627.2011","70.8","214.09","133","60.03","42"
"07/15/12 15:41:18","429627.2063","50.4","213.49","379","60.03","42"
"07/15/12 15:46:19","429627.2101","56.6","213.41","140","60.03","41"
"07/15/12 15:51:18","429627.2143","77.0","214.65","385","60.03","40"
"07/15/12 15:56:18","429627.2218","108.3","215.2","519","60.03","41"
"07/15/12 16:01:19","429627.2303","109.7","215.52","523","60.0","41"
"07/15/12 16:06:19","429627.238","90.3","215.68","437","60.0","41"
"07/15/12 16:11:19","429627.2449","77.2","214.55","383","60.0","41"
"07/15/12 16:16:19","429627.2521","91.3","214.78","447","60.0","42"
"07/15/12 16:21:19","429627.2585","87.5","214.55","432","60.03","41"
"07/15/12 16:26:19","429627.2656","86.6","214.62","426","60.0","41"
"07/15/12 16:31:18","429627.2717","85.2","214.78","417","60.03","41"
"07/15/12 16:36:19","429627.2781","79.6","214.89","396","60.0","41"
"07/15/12 16:41:19","429627.2842","76.8","214.35","384","60.03","41"
"07/15/12 16:46:18","429627.2897","67.2","214.47","341","60.0","41"
"07/15/12 16:51:19","429627.2952","72.9","214.99","364","60.03","41"
"07/15/12 16:56:18","429627.2997","49.2","213.7","348","60.0","40"
"07/15/12 17:01:18","429627.3038","49.4","214.92","393","60.0","40"
"07/15/12 17:06:18","429627.308","48.7","214.51","229","60.03","40"
"07/15/12 17:11:19","429627.3116","39.4","213.72","199","60.0","40"
"07/15/12 17:16:19","429627.3137","29.6","214.0","55","60.03","39"
"07/15/12 17:21:19","429627.3161","26.0","214.59","64","60.0","38"
"07/15/12 17:26:19","429627.3187","29.1","214.61","230","60.0","37"
"07/15/12 17:31:19","429627.3209","13.1","214.75","290","60.0","36"
"07/15/12 17:36:18","429627.3225","30.0","214.68","158","60.03","35"
"07/15/12 17:41:19","429627.3244","23.2","214.28","308","60.03","34"
"07/15/12 17:46:18","429627.3263","29.7","214.94","90","60.0","34"
"07/15/12 17:51:19","429627.3285","29.8","215.01","199","60.07","33"
"07/15/12 17:56:18","429627.3307","24.9","213.55","60","60.03","33"
"07/15/12 18:01:18","429627.333","26.0","213.77","67","60.03","33"
"07/15/12 18:06:19","429627.3351","12.7","213.19","256","60.03","32"
"07/15/12 18:11:18","429627.3366","23.9","213.17","124","60.03","32"
"07/15/12 18:16:18","429627.338","22.2","213.36","243","60.03","32"
"07/15/12 18:21:18","429627.3394","11.9","213.64","183","60.03","32"
"07/15/12 18:26:18","429627.3409","19.0","213.46","57","60.03","31"
"07/15/12 18:31:18","429627.3423","13.8","213.7","78","60.03","31"
"07/15/12 18:36:19","429627.3435","13.4","213.47","20","60.03","31"
"07/15/12 18:41:18","429627.3445","12.4","213.37","7","60.0","31"
"07/15/12 18:46:18","429627.3452","11.2","213.59","165","60.03","30"
"07/15/12 18:51:18","429627.3459","0.0","213.44","0","60.03","30"
"07/15/12 18:56:19","429627.3464","11.9","213.07","89","60.03","29"
"07/15/12 19:01:19","429627.347","0.0","213.09","0","60.03","29"
"07/15/12 19:06:20","429627.3474","11.7","213.54","23","60.0","29"
"07/15/12 19:11:18","429627.3479","0.0","213.4","61","60.07","29"
