"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/15/12 19:16:19","429627.3485","13.7","213.57","52","60.03","29"
"07/15/12 19:21:19","429627.3493","12.6","214.27","25","60.03","28"
"07/15/12 19:26:18","429627.3503","15.5","213.9","67","60.03","28"
"07/15/12 19:31:19","429627.3511","14.2","214.29","259","60.0","28"
"07/15/12 19:36:19","429627.3518","0.0","213.43","0","60.03","28"
"07/15/12 19:41:18","429627.3521","14.0","213.24","0","60.0","28"
"07/16/12 06:29:59","429627.3533","13.3","213.43","2","60.0","22"
"07/16/12 06:34:59","429627.3537","0.0","214.11","0","60.03","22"
"07/16/12 06:39:58","429627.3542","7.7","213.84","0","60.03","22"
"07/16/12 06:44:59","429627.3547","0.0","213.9","0","60.03","22"
"07/16/12 06:49:59","429627.3551","13.9","213.39","4","60.03","23"
"07/16/12 06:54:58","429627.3555","12.6","213.09","0","60.03","23"
"07/16/12 06:59:58","429627.356","0.0","213.49","0","60.0","23"
"07/16/12 07:04:58","429627.3565","10.7","213.44","1","60.0","23"
"07/16/12 07:09:58","429627.357","0.0","213.46","0","60.03","23"
"07/16/12 07:14:58","429627.3574","14.5","213.9","6","60.03","23"
"07/16/12 07:20:00","429627.3579","0.0","213.44","180","60.03","23"
"07/16/12 07:24:58","429627.3583","12.3","213.46","14","60.0","23"
"07/16/12 07:29:58","429627.3588","14.0","213.77","126","60.0","23"
"07/16/12 07:34:58","429627.3593","2.4","212.7","0","60.0","23"
"07/16/12 07:40:00","429627.3598","11.1","211.25","2","60.03","23"
"07/16/12 07:44:58","429627.3603","15.3","213.13","63","60.03","23"
"07/16/12 07:49:59","429627.361","14.3","213.43","0","60.03","23"
"07/16/12 07:54:58","429627.3615","14.4","214.34","58","60.03","23"
"07/16/12 07:59:59","429627.362","5.8","213.81","0","60.03","23"
"07/16/12 08:04:59","429627.3624","11.1","213.24","5","60.03","23"
"07/16/12 08:09:59","429627.3627","11.7","213.15","4","60.0","23"
"07/16/12 08:14:59","429627.3632","12.7","213.26","162","60.0","23"
"07/16/12 08:19:59","429627.3637","0.0","213.19","100","60.03","23"
"07/16/12 08:24:59","429627.3641","0.0","213.31","0","60.03","23"
"07/16/12 08:29:59","429627.3646","0.0","212.76","222","60.03","23"
"07/16/12 08:34:58","429627.3651","0.0","212.4","0","60.0","23"
"07/16/12 08:39:58","429627.3656","12.6","212.33","1","60.0","23"
"07/16/12 08:44:59","429627.3662","15.7","213.32","1","60.03","24"
"07/16/12 08:49:59","429627.367","0.0","212.54","0","60.0","24"
"07/16/12 08:54:59","429627.3676","10.9","212.42","3","60.03","24"
"07/16/12 09:00:00","429627.3681","0.0","212.73","2","60.0","24"
"07/16/12 09:04:59","429627.3685","15.2","213.04","3","60.0","24"
"07/16/12 09:09:58","429627.3697","22.2","213.63","83","60.03","24"
"07/16/12 09:14:58","429627.3719","27.4","213.75","254","60.0","24"
"07/16/12 09:19:59","429627.3747","43.3","213.43","265","60.03","25"
"07/16/12 09:24:59","429627.3781","35.2","212.82","191","60.0","25"
"07/16/12 09:29:58","429627.3807","30.5","212.73","135","60.0","26"
"07/16/12 09:34:59","429627.3822","18.6","212.56","230","60.03","26"
"07/16/12 09:39:58","429627.3838","20.4","213.91","262","60.0","26"
"07/16/12 09:44:59","429627.3854","27.6","212.32","67","60.03","26"
"07/16/12 09:49:58","429627.3867","13.2","213.24","31","60.03","26"
"07/16/12 09:54:58","429627.3875","11.1","213.04","77","60.03","26"
"07/16/12 10:00:00","429627.3882","0.0","213.08","0","60.03","25"
"07/16/12 10:04:59","429627.3888","0.0","212.96","24","60.0","25"
"07/16/12 10:09:59","429627.3896","11.4","212.98","1","60.03","25"
"07/16/12 10:14:59","429627.3903","15.7","212.09","24","60.03","25"
"07/16/12 10:19:59","429627.3909","0.0","212.83","0","60.03","25"
"07/16/12 10:24:59","429627.3914","0.0","212.63","91","60.03","25"
"07/16/12 10:29:59","429627.3919","5.9","213.1","189","60.0","24"
"07/16/12 10:35:00","429627.3923","0.0","213.2","55","60.03","24"
"07/16/12 10:39:58","429627.3927","0.0","213.09","159","60.03","24"
"07/16/12 10:44:59","429627.3931","0.0","212.39","0","60.03","24"
"07/16/12 10:49:58","429627.3936","0.0","212.07","0","60.03","24"
"07/16/12 10:54:58","429627.394","0.0","213.27","0","60.03","24"
"07/16/12 10:59:58","429627.3945","11.0","213.82","0","60.03","24"
"07/16/12 11:04:59","429627.395","0.0","212.67","0","60.03","24"
"07/16/12 11:09:58","429627.3954","0.0","212.99","0","60.0","25"
"07/16/12 11:14:59","429627.3956","0.0","212.92","0","60.0","25"
"07/16/12 11:19:58","429627.3959","0.0","213.06","0","60.03","25"
"07/16/12 11:24:58","429627.3962","0.0","213.18","0","60.03","25"
"07/16/12 11:29:59","429627.3964","0.0","212.54","0","60.0","25"
"07/16/12 11:35:00","429627.3969","10.9","212.2","212","60.0","24"
"07/16/12 11:39:59","429627.3973","0.0","212.37","0","60.0","23"
"07/16/12 11:44:58","429627.398","20.3","212.63","259","60.07","24"
"07/16/12 11:49:58","429627.398","0.0","212.34","0","60.03","23"
"07/16/12 11:54:58","429627.3995","17.2","212.93","95","60.03","24"
"07/16/12 11:59:59","429627.401","14.6","212.29","15","60.03","24"
"07/16/12 12:04:59","429627.4027","33.8","212.8","72","60.0","25"
"07/16/12 12:10:00","429627.4048","24.4","213.66","19","60.0","25"
"07/16/12 12:14:59","429627.4062","7.1","213.05","146","60.0","25"
"07/16/12 12:19:59","429627.4071","24.1","213.05","187","60.03","25"
"07/16/12 12:24:58","429627.4085","28.7","212.79","99","60.03","25"
"07/16/12 12:29:59","429627.4103","19.3","212.75","23","60.03","25"
"07/16/12 12:35:00","429627.4122","32.4","211.7","80","60.03","25"
"07/16/12 12:39:58","429627.4134","16.4","212.16","19","60.0","26"
"07/16/12 12:44:58","429627.4146","11.4","213.07","26","60.03","26"
"07/16/12 12:49:59","429627.4164","36.5","213.87","308","60.03","26"
"07/16/12 12:54:59","429627.4187","40.8","214.55","150","60.07","26"
"07/16/12 12:59:58","429627.4226","163.8","217.29","756","60.03","27"
"07/16/12 13:04:58","429627.435","147.7","216.87","685","60.03","29"
"07/16/12 13:09:59","429627.4439","62.3","214.9","319","60.0","30"
"07/16/12 13:14:58","429627.4525","98.5","214.58","474","60.0","32"
"07/16/12 13:19:58","429627.4577","159.5","215.62","741","60.0","32"
"07/16/12 13:24:59","429627.4673","150.6","215.95","696","60.0","33"
"07/16/12 13:29:58","429627.4789","149.3","216.36","694","60.03","35"
"07/16/12 13:34:58","429627.4905","144.1","215.82","672","60.03","36"
"07/16/12 13:39:59","429627.5016","157.9","216.25","733","60.03","38"
"07/16/12 13:44:58","429627.5106","146.4","215.04","681","60.03","38"
"07/16/12 13:49:59","429627.5214","98.0","214.16","478","60.03","39"
"07/16/12 13:54:59","429627.5304","150.0","215.8","700","60.03","39"
"07/16/12 13:59:58","429627.5406","70.9","212.82","356","60.07","40"
"07/16/12 14:04:58","429627.5448","40.0","212.81","134","60.0","39"
"07/16/12 14:09:58","429627.5489","42.7","212.62","395","60.0","39"
"07/16/12 14:14:59","429627.5531","83.5","214.12","413","60.0","39"
"07/16/12 14:19:58","429627.557","39.1","213.54","102","60.03","39"
"07/16/12 14:24:59","429627.5611","40.9","213.39","359","60.0","39"
"07/16/12 14:29:59","429627.565","47.1","213.05","337","60.0","38"
"07/16/12 14:34:59","429627.5689","66.8","214.71","339","60.0","38"
"07/16/12 14:39:58","429627.5729","43.5","213.77","324","60.0","38"
"07/16/12 14:44:59","429627.5778","107.6","214.77","518","60.03","38"
"07/16/12 14:49:58","429627.5824","79.8","214.63","394","60.0","38"
"07/16/12 14:54:59","429627.5895","48.9","213.64","235","60.0","39"
"07/16/12 15:00:00","429627.5938","114.7","214.52","551","60.03","39"
"07/16/12 15:04:59","429627.5993","47.2","213.46","167","60.0","39"
"07/16/12 15:10:00","429627.6064","87.2","214.39","429","60.0","40"
"07/16/12 15:15:00","429627.613","82.2","213.83","408","60.03","40"
"07/16/12 15:19:58","429627.6211","124.9","214.51","591","60.03","42"
"07/16/12 15:24:59","429627.6305","127.8","215.28","601","60.03","43"
"07/16/12 15:29:59","429627.6376","107.1","214.92","515","60.0","43"
"07/16/12 15:34:58","429627.6446","105.1","214.62","502","60.03","43"
"07/16/12 15:39:58","429627.6497","123.8","215.02","581","60.0","43"
"07/16/12 15:45:00","429627.6554","92.4","214.01","449","60.03","43"
"07/16/12 15:49:58","429627.6632","103.2","214.09","496","60.0","43"
"07/16/12 15:54:59","429627.671","97.8","214.57","475","60.03","43"
"07/16/12 15:59:58","429627.6786","99.1","214.4","483","60.03","43"
"07/16/12 16:04:59","429627.6857","92.6","214.88","449","60.0","43"
"07/16/12 16:09:59","429627.6927","85.4","214.83","419","60.0","43"
"07/16/12 16:14:58","429627.6975","93.6","213.64","458","60.0","42"
"07/16/12 16:19:59","429627.7038","85.7","214.1","423","60.03","42"
"07/16/12 16:24:59","429627.7101","81.3","214.26","402","60.0","42"
"07/16/12 16:29:58","429627.7163","77.8","214.41","388","60.03","41"
"07/16/12 16:35:00","429627.7222","74.4","214.29","370","60.03","40"
"07/16/12 16:39:58","429627.7279","44.1","214.05","109","60.03","40"
"07/16/12 16:44:59","429627.7332","68.7","215.15","346","60.03","40"
"07/16/12 16:49:59","429627.7385","65.7","214.62","336","60.03","39"
"07/16/12 16:54:59","429627.743","63.3","214.82","326","60.0","39"
"07/16/12 16:59:59","429627.7479","61.0","214.79","317","60.03","39"
"07/16/12 17:04:58","429627.7519","61.7","212.71","201","60.03","39"
"07/16/12 17:09:59","429627.7558","46.3","212.69","164","60.03","39"
"07/16/12 17:14:59","429627.7598","38.6","213.06","386","60.0","38"
"07/16/12 17:19:59","429627.7637","57.6","212.63","257","60.0","38"
"07/16/12 17:24:59","429627.7674","41.1","213.09","112","60.03","38"
"07/16/12 17:29:59","429627.771","49.5","212.82","345","60.07","37"
"07/16/12 17:34:59","429627.7743","48.3","212.64","335","60.03","37"
"07/16/12 17:39:59","429627.7775","43.0","212.31","325","60.0","36"
"07/16/12 17:44:58","429627.7804","40.1","212.38","209","60.0","36"
"07/16/12 17:49:58","429627.7831","28.8","212.23","114","60.03","36"
"07/16/12 17:55:00","429627.7856","27.5","211.38","194","60.03","35"
"07/16/12 17:59:59","429627.7879","30.4","211.93","33","60.03","35"
"07/16/12 18:04:59","429627.7899","18.7","211.97","55","60.0","35"
"07/16/12 18:09:58","429627.7918","23.6","211.92","275","60.0","34"
"07/16/12 18:14:59","429627.7934","19.8","212.2","61","60.03","34"
"07/16/12 18:20:00","429627.7949","13.1","211.89","102","60.03","34"
"07/16/12 18:25:00","429627.7961","14.1","212.23","15","60.0","34"
"07/16/12 18:29:59","429627.7972","12.3","212.7","8","60.03","33"
"07/16/12 18:35:00","429627.7982","13.5","212.45","1","60.03","33"
"07/16/12 18:40:00","429627.799","13.2","211.8","24","60.0","32"
"07/16/12 18:44:59","429627.7998","0.0","211.9","157","60.03","32"
"07/16/12 18:49:59","429627.8004","0.0","211.87","0","60.03","32"
"07/16/12 18:55:00","429627.8008","0.0","212.09","0","60.03","32"
"07/16/12 19:00:00","429627.8012","0.0","212.08","0","60.0","32"
"07/16/12 19:04:59","429627.8014","0.0","212.48","0","60.03","32"
"07/16/12 19:09:59","429627.8017","0.0","212.1","0","60.0","31"
"07/16/12 19:15:00","429627.8019","0.0","212.38","0","60.0","31"
"07/16/12 19:20:00","429627.8022","0.0","212.2","0","60.03","31"
"07/16/12 19:24:59","429627.8024","10.9","212.58","1","60.0","31"
"07/16/12 19:29:59","429627.8027","0.0","212.14","0","60.03","30"
"07/16/12 19:34:59","429627.8029","5.9","211.86","211","60.0","30"
"07/16/12 19:39:59","429627.8032","0.0","212.5","0","60.03","30"
"07/16/12 19:44:59","429627.8034","0.0","212.53","0","60.0","30"
"07/16/12 19:49:59","429627.8037","0.0","212.94","0","60.03","30"
"07/16/12 19:54:59","429627.804","0.0","212.31","0","60.03","30"
"07/17/12 06:14:59","429627.805","0.0","214.33","0","60.0","21"
"07/17/12 06:19:59","429627.8053","13.5","214.66","18","60.03","21"
"07/17/12 06:24:59","429627.8056","1.0","214.42","156","60.03","22"
"07/17/12 06:29:59","429627.806","14.4","213.08","0","60.03","21"
"07/17/12 06:34:59","429627.8066","14.1","214.21","5","60.03","22"
"07/17/12 06:39:59","429627.8074","0.0","213.68","175","60.03","22"
"07/17/12 06:44:58","429627.8078","13.4","213.62","0","60.0","22"
"07/17/12 07:09:58","429627.809","0.0","213.46","0","60.0","22"
"07/17/12 07:14:59","429627.8094","0.0","213.02","0","60.03","22"
"07/17/12 07:19:58","429627.8099","15.1","212.72","0","60.0","22"
"07/17/12 07:24:59","429627.8105","0.0","212.96","0","60.03","23"
"07/17/12 07:29:59","429627.8111","0.0","213.06","0","60.03","23"
"07/17/12 07:35:00","429627.8115","11.5","213.84","242","60.03","23"
"07/17/12 07:39:58","429627.8121","13.4","213.49","9","60.03","23"
"07/17/12 07:44:59","429627.8127","13.2","214.31","4","60.03","23"
"07/17/12 07:49:59","429627.8137","16.1","214.13","17","60.03","23"
"07/17/12 07:54:59","429627.8147","11.3","214.36","3","60.03","23"
"07/17/12 08:00:00","429627.8158","12.4","213.58","11","60.07","23"
"07/17/12 08:05:00","429627.8167","13.2","213.76","11","60.03","23"
"07/17/12 08:09:58","429627.8176","14.9","213.02","114","60.0","23"
"07/17/12 08:14:59","429627.8188","11.8","212.84","193","60.03","23"
"07/17/12 08:19:58","429627.8202","13.4","212.99","72","60.0","23"
"07/17/12 08:24:59","429627.8222","33.4","212.57","154","60.03","24"
"07/17/12 08:30:00","429627.8257","60.8","215.25","375","60.03","24"
"07/17/12 08:34:58","429627.8311","74.4","214.78","369","60.03","25"
"07/17/12 08:40:00","429627.835","37.0","213.9","119","60.03","25"
"07/17/12 08:44:58","429627.8377","35.4","213.58","88","60.03","25"
"07/17/12 08:50:00","429627.8415","66.4","213.99","340","60.0","25"
"07/17/12 08:54:58","429627.8454","41.2","213.82","428","60.03","25"
"07/17/12 08:59:59","429627.8494","56.0","214.26","340","60.0","26"
"07/17/12 09:04:59","429627.853","51.8","213.57","193","60.03","26"
"07/17/12 09:09:58","429627.856","40.2","214.42","88","60.0","26"
"07/17/12 09:15:00","429627.8591","41.6","214.17","373","60.03","26"
"07/17/12 09:19:59","429627.8639","93.1","215.62","451","60.0","26"
"07/17/12 09:25:00","429627.8706","63.0","214.9","324","60.03","27"
"07/17/12 09:29:59","429627.8766","48.2","214.07","99","60.0","27"
"07/17/12 09:34:59","429627.881","53.2","213.73","350","60.03","28"
"07/17/12 09:39:59","429627.8859","46.1","214.16","418","60.03","28"
"07/17/12 09:45:00","429627.8927","101.9","215.3","489","60.03","29"
"07/17/12 09:49:59","429627.8979","42.7","214.38","405","60.03","29"
"07/17/12 09:55:00","429627.9017","40.6","213.66","360","60.07","29"
"07/17/12 10:00:00","429627.9055","49.2","214.91","175","60.03","30"
"07/17/12 10:04:58","429627.9093","45.1","214.89","385","60.07","30"
"07/17/12 10:09:59","429627.9155","107.7","215.84","511","60.0","30"
"07/17/12 10:14:58","429627.9236","155.0","217.65","708","60.0","31"
"07/17/12 10:19:59","429627.9325","47.2","214.97","292","60.03","31"
"07/17/12 10:24:59","429627.9362","59.1","214.42","293","60.03","31"
"07/17/12 10:29:59","429627.9485","170.1","217.53","780","60.0","33"
"07/17/12 10:34:59","429627.9544","30.9","213.87","213","60.0","32"
"07/17/12 10:39:59","429627.9578","78.7","215.92","390","60.03","32"
"07/17/12 10:44:59","429627.9639","42.7","214.7","360","60.03","32"
"07/17/12 10:50:00","429627.9682","38.2","213.39","292","60.07","31"
"07/17/12 10:55:00","429627.9717","57.4","214.21","176","60.07","31"
"07/17/12 10:59:59","429627.9758","71.9","216.06","360","60.03","31"
"07/17/12 11:05:00","429627.9814","42.8","214.45","179","60.03","31"
"07/17/12 11:09:59","429627.9853","54.7","214.34","278","60.0","31"
"07/17/12 11:14:59","429627.9886","37.6","214.29","131","60.03","31"
"07/17/12 11:19:59","429627.9911","30.1","214.07","144","60.0","30"
"07/17/12 11:24:59","429627.9938","29.6","214.29","251","60.0","30"
"07/17/12 11:29:59","429627.9964","36.3","213.91","177","60.0","30"
"07/17/12 11:34:59","429627.9986","22.5","214.35","249","60.0","29"
"07/17/12 11:39:58","429628.0006","25.5","213.88","26","60.0","28"
"07/17/12 11:44:59","429628.0024","32.6","213.59","279","60.03","28"
"07/17/12 11:50:00","429628.0047","29.9","213.7","210","60.03","28"
"07/17/12 11:54:59","429628.0073","40.7","213.61","308","60.03","27"
"07/17/12 11:59:59","429628.0102","35.9","213.43","151","60.03","27"
"07/17/12 12:04:58","429628.0137","42.1","214.24","426","60.03","27"
"07/17/12 12:09:59","429628.0176","36.5","213.78","78","60.0","28"
"07/17/12 12:14:59","429628.0216","48.9","214.05","418","60.03","28"
"07/17/12 12:20:00","429628.0256","43.7","214.21","365","60.03","29"
"07/17/12 12:24:59","429628.0291","38.1","214.53","131","60.03","29"
"07/17/12 12:30:00","429628.0323","49.1","214.06","259","60.0","29"
"07/17/12 12:34:58","429628.0359","50.4","214.49","354","60.03","29"
"07/17/12 12:40:00","429628.0394","51.4","214.25","390","60.03","30"
"07/17/12 12:44:59","429628.0431","41.6","214.33","398","60.07","30"
"07/17/12 12:49:59","429628.0472","57.3","214.41","387","60.03","30"
"07/17/12 12:55:00","429628.051","35.5","214.46","311","60.03","30"
"07/17/12 13:00:00","429628.054","33.7","213.25","340","60.03","30"
"07/17/12 13:04:59","429628.057","42.9","213.74","287","60.03","30"
"07/17/12 13:10:00","429628.0601","43.5","214.35","248","60.03","30"
"07/17/12 13:15:00","429628.0627","32.1","214.5","67","60.03","30"
"07/17/12 13:19:59","429628.0648","25.1","214.31","88","60.03","30"
"07/17/12 13:25:00","429628.0668","24.7","214.44","63","60.03","30"
"07/17/12 13:29:58","429628.0694","36.3","214.52","130","60.03","30"
"07/17/12 13:34:59","429628.073","66.5","215.21","340","60.03","30"
"07/17/12 13:39:59","429628.0792","84.4","216.41","412","60.03","30"
"07/17/12 13:44:58","429628.0865","77.9","215.39","387","60.07","31"
"07/17/12 13:49:59","429628.0928","103.5","215.86","498","60.03","32"
"07/17/12 13:55:00","429628.0978","35.5","213.92","178","60.03","32"
"07/17/12 14:00:00","429628.1018","67.8","214.76","395","60.03","32"
"07/17/12 14:05:00","429628.1079","38.0","214.18","321","60.0","32"
"07/17/12 14:09:59","429628.119","179.7","217.48","818","60.03","33"
"07/17/12 14:14:59","429628.1272","46.8","214.45","370","60.03","33"
"07/17/12 14:20:00","429628.1327","130.3","215.96","613","60.03","34"
"07/17/12 14:24:59","429628.1439","162.4","217.04","744","60.0","36"
"07/17/12 14:29:59","429628.155","147.3","217.23","684","60.03","37"
"07/17/12 14:34:59","429628.166","137.9","217.16","639","60.0","38"
"07/17/12 14:40:00","429628.1764","131.7","216.18","616","60.0","39"
"07/17/12 14:45:00","429628.1858","134.6","216.22","629","60.03","39"
"07/17/12 14:50:00","429628.196","134.6","216.36","629","60.03","40"
"07/17/12 14:54:59","429628.2049","54.4","214.43","404","60.03","40"
"07/17/12 15:00:00","429628.2146","131.8","215.4","623","60.03","41"
"07/17/12 15:04:59","429628.2226","129.3","215.24","611","60.0","41"
"07/17/12 15:10:00","429628.2316","130.1","215.77","612","60.03","41"
"07/17/12 15:15:00","429628.2401","133.1","215.68","627","60.0","40"
"07/17/12 15:19:59","429628.2499","120.8","216.35","572","60.03","40"
"07/17/12 15:24:59","429628.2589","114.7","215.68","544","60.03","40"
"07/17/12 15:30:00","429628.2679","115.8","215.54","548","60.03","40"
"07/17/12 15:34:58","429628.2766","112.9","215.48","539","60.03","39"
"07/17/12 15:39:59","429628.2833","34.4","213.5","131","60.03","39"
"07/17/12 15:45:00","429628.292","116.8","214.96","557","60.03","39"
"07/17/12 15:49:59","429628.2983","49.7","213.39","189","60.0","38"
"07/17/12 15:55:00","429628.3036","30.0","213.22","282","60.03","38"
"07/17/12 15:59:58","429628.3081","111.8","215.12","535","60.03","38"
"07/17/12 16:04:59","429628.3163","103.3","214.7","495","60.0","38"
"07/17/12 16:09:58","429628.3241","98.3","214.7","473","60.0","38"
"07/17/12 16:14:59","429628.3314","110.3","215.25","528","60.03","39"
"07/17/12 16:19:59","429628.3361","57.8","214.15","100","60.03","38"
"07/17/12 16:24:59","429628.3403","42.4","213.04","105","60.03","38"
"07/17/12 16:30:00","429628.3472","95.5","214.84","463","60.03","38"
"07/17/12 16:34:59","429628.3547","94.9","215.26","460","60.03","38"
"07/17/12 16:39:59","429628.3616","87.6","214.83","432","60.03","38"
"07/17/12 16:44:59","429628.3667","81.5","214.79","404","60.03","38"
"07/17/12 16:50:00","429628.3728","80.4","215.35","396","60.03","37"
"07/17/12 16:55:00","429628.3789","77.1","214.23","385","60.03","37"
"07/17/12 16:59:59","429628.3841","57.6","214.68","107","60.03","36"
"07/17/12 17:05:00","429628.3876","47.7","213.95","87","60.0","36"
"07/17/12 17:10:00","429628.3916","43.7","214.76","296","60.03","36"
"07/17/12 17:15:00","429628.3957","47.1","214.12","85","60.03","36"
"07/17/12 17:19:58","429628.4002","59.8","214.57","305","60.03","36"
"07/17/12 17:24:59","429628.4044","37.4","214.95","341","60.03","35"
"07/17/12 17:30:00","429628.4083","49.7","214.73","340","60.07","34"
"07/17/12 17:34:59","429628.4121","55.4","214.2","126","60.03","34"
"07/17/12 17:40:00","429628.4155","50.1","214.63","386","60.0","33"
"07/17/12 17:44:58","429628.4193","49.7","214.52","349","60.03","33"
"07/17/12 17:49:59","429628.423","48.9","214.2","382","60.03","33"
"07/17/12 17:55:00","429628.4262","46.9","213.77","344","60.07","33"
"07/17/12 17:59:59","429628.429","26.2","213.37","255","60.03","33"
"07/17/12 18:05:00","429628.4306","15.5","213.23","20","60.03","32"
"07/17/12 18:09:59","429628.4332","30.4","214.21","118","60.03","32"
"07/17/12 18:15:00","429628.4358","37.0","214.2","286","60.03","32"
"07/17/12 18:19:58","429628.4377","15.5","213.67","98","60.03","31"
"07/17/12 18:24:59","429628.4392","23.3","214.02","245","60.03","31"
"07/17/12 18:29:59","429628.4413","21.8","214.5","291","60.03","31"
"07/17/12 18:34:58","429628.4433","25.9","213.99","132","60.0","31"
"07/17/12 18:39:59","429628.445","16.6","213.79","46","60.03","30"
"07/17/12 18:44:59","429628.4463","10.6","212.82","37","60.03","30"
"07/17/12 18:50:00","429628.4472","7.8","212.92","241","60.07","29"
"07/17/12 18:55:00","429628.4478","14.3","213.95","2","60.03","29"
"07/17/12 19:00:00","429628.4484","0.0","212.86","0","60.03","28"
"07/17/12 19:05:00","429628.4488","14.2","213.79","79","60.03","28"
"07/17/12 19:10:00","429628.4493","11.6","214.06","0","60.03","27"
"07/17/12 19:15:00","429628.4497","1.4","213.94","77","60.0","27"
"07/17/12 19:19:59","429628.4502","0.0","214.07","0","60.03","27"
"07/17/12 19:24:59","429628.4506","0.0","213.7","0","60.0","26"
"07/17/12 19:30:00","429628.451","0.0","214.48","11","60.03","26"
"07/17/12 19:35:00","429628.4513","0.0","213.7","0","60.0","26"
"07/17/12 19:39:59","429628.4516","0.0","213.33","0","60.0","26"
"07/17/12 19:44:59","429628.4518","0.0","213.47","0","60.03","26"
"07/18/12 06:10:00","429628.4529","0.0","214.52","0","60.03","20"
"07/18/12 06:15:00","429628.4532","0.0","214.31","0","60.03","20"
"07/18/12 06:20:00","429628.4535","0.0","214.03","0","60.0","20"
"07/18/12 06:24:59","429628.454","10.9","213.82","9","60.03","20"
"07/18/12 06:30:00","429628.4545","14.2","214.14","0","60.0","20"
"07/18/12 06:35:00","429628.4552","14.6","213.87","1","60.03","20"
"07/18/12 06:39:59","429628.456","2.8","214.28","234","60.0","20"
"07/18/12 06:44:59","429628.4569","10.3","214.51","19","60.0","20"
"07/18/12 06:50:00","429628.4581","24.6","214.97","66","60.03","21"
"07/18/12 06:55:00","429628.4594","10.9","214.51","5","60.03","21"
"07/18/12 07:00:00","429628.4609","17.4","214.69","39","60.03","21"
"07/18/12 07:05:00","429628.4627","21.8","214.24","296","60.03","22"
"07/18/12 07:10:00","429628.4646","18.7","214.03","327","60.03","22"
"07/18/12 07:14:59","429628.4668","34.2","214.15","264","60.03","22"
"07/18/12 07:19:59","429628.4693","33.0","213.9","122","60.0","22"
"07/18/12 07:24:59","429628.472","31.1","213.12","274","60.03","23"
"07/18/12 07:30:00","429628.4749","34.1","213.54","89","60.0","23"
"07/18/12 07:35:00","429628.4781","39.2","214.15","178","60.03","23"
"07/18/12 07:39:59","429628.4815","53.5","213.78","408","60.0","23"
"07/18/12 07:45:00","429628.4853","47.0","213.63","76","60.03","24"
"07/18/12 07:50:01","429628.4892","58.0","214.02","85","60.03","24"
"07/18/12 07:54:59","429628.4931","39.4","214.68","207","60.03","24"
"07/18/12 07:59:59","429628.4969","58.4","213.62","104","60.03","25"
"07/18/12 08:05:00","429628.5008","61.5","213.84","200","60.0","25"
"07/18/12 08:09:59","429628.5047","51.5","214.87","145","60.0","25"
"07/18/12 08:15:00","429628.5091","45.2","214.54","218","60.03","26"
"07/18/12 08:20:00","429628.5136","70.4","216.18","395","60.0","26"
"07/18/12 08:25:00","429628.5192","76.7","214.63","384","60.0","26"
"07/18/12 08:30:00","429628.5252","79.5","214.75","394","60.0","27"
"07/18/12 08:35:00","429628.5316","83.3","215.21","408","60.03","27"
"07/18/12 08:39:59","429628.5381","85.7","215.49","419","60.03","27"
"07/18/12 08:44:59","429628.5449","87.7","215.19","427","60.0","28"
"07/18/12 08:49:59","429628.5518","91.1","213.79","446","60.0","28"
"07/18/12 08:55:00","429628.5591","94.1","214.72","456","60.07","29"
"07/18/12 09:00:00","429628.5665","97.0","215.13","469","60.0","29"
"07/18/12 09:05:01","429628.5742","99.9","215.74","485","60.03","29"
"07/18/12 09:09:59","429628.582","102.3","215.78","489","60.0","29"
"07/18/12 09:15:00","429628.5901","105.2","216.49","501","60.03","30"
"07/18/12 09:19:59","429628.5983","107.8","215.64","515","60.0","30"
"07/18/12 09:24:59","429628.6068","110.2","216.11","522","60.0","30"
"07/18/12 09:30:00","429628.6155","113.1","215.44","535","60.03","31"
"07/18/12 09:35:01","429628.6244","115.7","215.91","547","60.03","31"
"07/18/12 09:40:00","429628.6335","116.4","215.66","555","60.03","31"
"07/18/12 09:45:00","429628.6427","118.8","216.22","563","60.03","32"
"07/18/12 09:50:00","429628.652","121.8","216.4","572","60.0","32"
"07/18/12 09:55:00","429628.6615","123.3","216.86","582","60.03","32"
"07/18/12 09:59:59","429628.6712","125.6","219.41","585","60.0","32"
"07/18/12 10:05:00","429628.6811","128.0","218.49","595","60.0","32"
"07/18/12 10:09:59","429628.6911","129.8","217.72","608","60.07","33"
"07/18/12 10:15:00","429628.7014","131.6","218.09","611","60.0","33"
"07/18/12 10:20:01","429628.7116","133.7","217.98","621","60.0","33"
"07/18/12 10:24:59","429628.7221","136.1","218.61","629","60.0","33"
"07/18/12 10:29:59","429628.7327","137.3","217.87","638","60.03","34"
"07/18/12 10:35:00","429628.7435","138.5","217.63","638","60.03","34"
"07/18/12 10:40:00","429628.7543","139.8","215.24","653","60.03","34"
"07/18/12 10:45:00","429628.7653","141.4","216.82","656","60.0","35"
"07/18/12 10:49:59","429628.7763","142.6","218.32","659","60.0","35"
"07/18/12 10:55:00","429628.7875","143.5","218.0","662","60.03","35"
"07/18/12 11:00:01","429628.7987","145.6","217.45","673","60.03","36"
"07/18/12 11:05:00","429628.8101","147.6","216.65","683","60.0","36"
"07/18/12 11:09:59","429628.8215","147.0","217.54","681","60.03","36"
"07/18/12 11:14:59","429628.8309","47.4","214.48","407","60.0","36"
"07/18/12 11:20:00","429628.8385","167.2","218.23","762","60.0","35"
"07/18/12 11:25:00","429628.8494","69.2","215.48","203","60.0","35"
"07/18/12 11:29:59","429628.8603","153.6","218.19","704","60.03","35"
"07/18/12 11:35:00","429628.872","153.2","217.57","706","59.96","36"
"07/18/12 11:39:59","429628.8839","152.2","218.19","703","60.0","36"
"07/18/12 11:45:00","429628.8958","153.0","217.92","704","60.0","37"
"07/18/12 11:50:00","429628.9074","155.2","216.5","717","60.0","37"
"07/18/12 11:54:59","429628.9194","155.3","217.34","716","60.0","37"
"07/18/12 12:00:00","429628.9295","162.9","217.65","751","60.07","37"
"07/18/12 12:04:59","429628.9407","161.6","217.62","743","60.03","37"
"07/18/12 12:10:00","429628.9531","158.5","217.87","728","60.03","37"
"07/18/12 12:14:59","429628.9652","156.4","218.12","717","60.03","38"
"07/18/12 12:20:00","429628.9772","132.0","216.66","617","60.0","38"
"07/18/12 12:25:01","429628.9895","158.1","217.68","726","60.03","38"
"07/18/12 12:30:00","429629.0016","156.6","218.06","717","59.96","38"
"07/18/12 12:35:00","429629.0138","156.0","217.22","721","60.0","38"
"07/18/12 12:39:59","429629.0259","155.0","217.29","715","60.03","38"
"07/18/12 12:45:01","429629.038","152.4","216.32","706","60.03","38"
"07/18/12 12:49:59","429629.0497","151.4","217.92","695","60.0","38"
"07/18/12 12:55:00","429629.0615","151.0","218.51","695","60.0","38"
"07/18/12 13:00:00","429629.0733","151.8","217.15","703","60.03","38"
"07/18/12 13:04:59","429629.085","149.5","216.17","694","60.0","38"
"07/18/12 13:10:00","429629.0968","150.9","218.12","698","60.03","38"
"07/18/12 13:15:00","429629.1086","150.1","218.84","689","60.0","38"
"07/18/12 13:19:59","429629.1202","150.5","218.6","692","60.03","38"
"07/18/12 13:24:59","429629.132","151.4","217.43","698","60.03","38"
"07/18/12 13:30:00","429629.1438","149.6","217.59","688","60.03","38"
"07/18/12 13:34:59","429629.1553","149.1","216.95","688","60.0","38"
"07/18/12 13:40:00","429629.167","148.8","217.73","688","60.03","38"
"07/18/12 13:44:59","429629.1785","148.6","213.97","695","60.0","38"
"07/18/12 13:50:01","429629.19","148.0","215.62","690","60.03","38"
"07/18/12 13:55:00","429629.2015","147.3","216.48","686","60.07","38"
"07/18/12 13:59:59","429629.2128","146.0","212.4","693","60.07","38"
"07/18/12 14:05:00","429629.2242","144.6","216.57","672","60.07","38"
"07/18/12 14:09:59","429629.2354","144.7","217.89","667","60.03","38"
"07/18/12 14:15:00","429629.2466","143.1","217.92","661","60.0","38"
"07/18/12 14:20:00","429629.2576","141.5","216.48","663","60.07","38"
"07/18/12 14:24:59","429629.2686","139.8","216.71","653","60.03","38"
"07/18/12 14:29:59","429629.2794","138.8","216.35","648","60.03","38"
"07/18/12 14:35:01","429629.2902","138.2","217.03","645","60.07","38"
"07/18/12 14:39:59","429629.3008","136.2","216.35","640","60.03","38"
"07/18/12 14:45:01","429629.3114","134.3","216.72","626","60.0","38"
"07/18/12 14:49:59","429629.3218","133.1","216.42","620","60.0","38"
"07/18/12 14:55:00","429629.3322","132.7","216.19","622","60.03","37"
"07/18/12 14:59:59","429629.3424","130.7","216.34","611","59.96","37"
"07/18/12 15:05:00","429629.3526","128.4","216.59","602","60.03","37"
"07/18/12 15:09:59","429629.3624","127.2","216.99","598","60.03","36"
"07/18/12 15:14:59","429629.3723","124.8","216.27","588","60.0","36"
"07/18/12 15:19:59","429629.3819","123.2","215.93","576","60.0","36"
"07/18/12 15:25:00","429629.3914","120.6","216.42","568","60.03","36"
"07/18/12 15:29:59","429629.4006","118.4","216.49","557","60.03","36"
"07/18/12 15:35:01","429629.4098","116.7","215.62","549","60.0","36"
"07/18/12 15:39:59","429629.4187","114.3","215.17","544","60.03","36"
"07/18/12 15:45:00","429629.4275","112.2","215.73","531","60.03","36"
"07/18/12 15:50:00","429629.4361","109.9","215.2","528","60.03","35"
"07/18/12 15:55:00","429629.4446","107.9","216.59","516","60.03","35"
"07/18/12 15:59:59","429629.4528","105.5","216.41","502","60.03","35"
"07/18/12 16:05:00","429629.4609","102.9","215.76","494","60.03","35"
"07/18/12 16:09:59","429629.4689","100.8","215.68","483","60.03","34"
"07/18/12 16:14:59","429629.4766","97.8","216.74","466","59.96","34"
"07/18/12 16:20:00","429629.4841","95.3","216.58","456","60.03","33"
"07/18/12 16:25:00","429629.4915","93.0","216.41","446","60.03","33"
"07/18/12 16:30:00","429629.4985","88.3","215.35","431","60.03","32"
"07/18/12 16:35:00","429629.5052","82.8","215.49","408","60.03","32"
"07/18/12 16:40:00","429629.5114","83.9","215.9","411","60.0","32"
"07/18/12 16:45:01","429629.5179","80.9","215.97","397","60.03","32"
"07/18/12 16:49:59","429629.524","76.6","215.29","377","60.03","31"
"07/18/12 16:55:00","429629.5295","62.8","215.07","322","60.03","31"
"07/18/12 17:00:00","429629.5348","70.6","215.55","356","60.03","30"
"07/18/12 17:05:00","429629.5403","68.9","215.85","346","60.03","30"
"07/18/12 17:10:00","429629.5454","64.8","215.59","331","60.03","29"
"07/18/12 17:15:01","429629.5503","59.9","214.7","291","60.03","29"
"07/18/12 17:20:01","429629.5541","46.6","215.39","74","60.03","29"
"07/18/12 17:25:00","429629.558","46.8","214.96","381","60.03","29"
"07/18/12 17:29:59","429629.5618","53.4","214.25","221","60.03","28"
"07/18/12 17:35:00","429629.5656","51.3","215.03","350","60.03","28"
"07/18/12 17:40:01","429629.569","37.8","215.02","108","60.03","28"
"07/18/12 17:45:00","429629.5717","45.9","214.92","200","60.03","27"
"07/18/12 17:50:00","429629.5747","27.7","214.62","135","60.03","27"
"07/18/12 17:55:00","429629.5772","30.5","215.38","99","60.03","27"
"07/18/12 17:59:59","429629.5797","25.6","214.29","75","60.03","26"
"07/18/12 18:05:00","429629.5819","28.9","213.91","20","60.03","26"
"07/18/12 18:10:01","429629.5839","24.3","214.41","41","60.0","26"
"07/18/12 18:15:00","429629.5857","23.0","213.76","218","60.0","25"
"07/18/12 18:20:00","429629.5873","27.3","215.3","135","60.03","25"
"07/18/12 18:24:59","429629.5886","23.0","214.37","262","60.0","25"
"07/18/12 18:29:59","429629.5897","13.7","214.63","25","60.07","25"
"07/18/12 18:35:00","429629.5907","13.1","214.34","172","60.0","24"
"07/18/12 18:39:59","429629.5912","0.0","214.1","0","60.03","24"
"07/18/12 18:45:00","429629.5916","14.0","214.3","0","60.03","24"
"07/18/12 18:49:59","429629.5921","13.4","213.83","4","60.03","23"
"07/18/12 18:55:00","429629.5928","13.8","214.57","13","60.07","23"
"07/18/12 19:00:00","429629.5935","12.1","214.39","17","60.0","23"
"07/18/12 19:04:59","429629.5943","14.4","214.03","101","60.0","23"
"07/18/12 19:10:01","429629.5947","13.6","213.98","14","60.0","23"
"07/18/12 19:15:00","429629.5951","0.0","214.28","0","60.03","23"
"07/18/12 19:20:01","429629.5957","0.0","213.71","156","60.03","23"
"07/18/12 19:24:59","429629.5962","0.0","213.31","0","60.0","23"
"07/18/12 19:29:59","429629.5966","0.0","214.51","0","60.03","23"
"07/18/12 19:35:00","429629.597","0.0","214.2","0","60.0","23"
"07/19/12 06:05:01","429629.5981","0.0","213.35","0","60.03","20"
"07/19/12 06:10:00","429629.5985","12.5","213.02","0","60.03","20"
"07/19/12 06:15:01","429629.5989","12.4","212.65","1","60.03","20"
"07/19/12 06:20:01","429629.5995","12.6","212.97","9","60.03","20"
"07/19/12 06:25:01","429629.6001","15.2","212.99","10","60.03","20"
"07/19/12 06:29:59","429629.6009","5.8","213.44","225","60.03","20"
"07/19/12 06:35:01","429629.6016","15.2","212.85","196","60.03","20"
"07/19/12 06:40:00","429629.6023","14.4","214.38","21","60.03","20"
"07/19/12 06:45:01","429629.6031","12.4","214.92","1","60.0","21"
"07/19/12 06:50:01","429629.6042","13.5","214.51","78","60.03","21"
"07/19/12 06:55:00","429629.6051","14.1","215.1","3","60.03","22"
"07/19/12 07:00:01","429629.606","14.5","214.48","1","60.0","22"
"07/19/12 07:05:00","429629.6077","36.1","214.07","83","60.0","22"
"07/19/12 07:10:01","429629.6086","13.7","214.24","95","60.0","22"
"07/19/12 07:15:00","429629.6095","15.6","214.38","255","60.03","22"
"07/19/12 07:20:00","429629.6107","12.0","214.51","250","60.03","22"
"07/19/12 07:25:01","429629.612","15.2","213.61","28","60.03","22"
"07/19/12 07:30:00","429629.6142","39.1","214.6","176","60.03","23"
"07/19/12 07:34:59","429629.6162","26.5","214.86","65","60.03","23"
"07/19/12 07:39:59","429629.6191","42.1","215.25","370","60.03","23"
"07/19/12 07:45:01","429629.6233","56.1","215.05","134","60.03","24"
"07/19/12 07:50:01","429629.6272","43.8","214.17","271","60.03","24"
"07/19/12 07:55:01","429629.6325","87.2","215.32","426","60.03","25"
"07/19/12 07:59:59","429629.6375","45.3","215.61","177","60.03","25"
"07/19/12 08:05:01","429629.6405","30.2","214.63","86","60.0","26"
"07/19/12 08:10:00","429629.6432","30.0","214.66","249","60.0","26"
"07/19/12 08:15:01","429629.6458","38.1","215.45","131","60.03","26"
"07/19/12 08:20:00","429629.6483","36.7","214.78","209","60.03","26"
"07/19/12 08:25:00","429629.6508","28.2","214.76","72","60.03","26"
"07/19/12 08:29:59","429629.6534","28.1","213.95","281","60.03","26"
"07/19/12 08:35:01","429629.6559","29.3","214.51","72","60.03","26"
"07/19/12 08:40:00","429629.6586","32.6","214.38","74","60.03","25"
"07/19/12 08:45:01","429629.6612","38.6","213.83","293","60.0","26"
"07/19/12 08:50:01","429629.6639","34.3","214.11","230","60.0","25"
"07/19/12 08:55:00","429629.6667","34.0","214.24","320","60.0","25"
"07/19/12 09:00:00","429629.6696","44.0","214.11","145","60.0","25"
"07/19/12 09:05:00","429629.6726","35.6","214.36","163","60.03","25"
"07/19/12 09:10:01","429629.676","42.5","214.21","254","60.03","25"
"07/19/12 09:15:00","429629.6797","52.3","213.39","329","60.03","26"
"07/19/12 09:20:00","429629.6837","63.9","213.81","343","60.0","26"
"07/19/12 09:24:59","429629.6879","71.8","214.47","358","60.0","26"
"07/19/12 09:30:01","429629.6924","37.2","213.97","183","60.0","26"
"07/19/12 09:35:01","429629.6988","103.0","215.17","497","60.0","27"
"07/19/12 09:40:01","429629.7071","109.3","216.71","521","60.03","28"
"07/19/12 09:45:00","429629.7146","107.3","217.24","514","60.0","28"
"07/19/12 09:50:00","429629.724","131.2","218.37","608","60.0","29"
"07/19/12 09:55:00","429629.7345","139.3","218.01","646","60.07","30"
"07/19/12 10:00:00","429629.7455","142.4","216.71","662","60.0","31"
"07/19/12 10:05:00","429629.7565","127.1","216.81","590","60.0","32"
"07/19/12 10:10:01","429629.7655","144.9","218.23","671","60.03","32"
"07/19/12 10:15:00","429629.7767","145.4","217.82","671","60.0","33"
"07/19/12 10:20:00","429629.7879","143.8","217.48","666","60.03","33"
"07/19/12 10:25:01","429629.7991","143.0","216.08","668","60.03","34"
"07/19/12 10:30:00","429629.8105","143.9","217.57","663","60.03","34"
"07/19/12 10:35:01","429629.8211","125.5","216.85","588","60.03","34"
"07/19/12 10:40:00","429629.8299","114.1","216.07","539","60.0","33"
"07/19/12 10:45:01","429629.8365","67.1","214.14","186","60.03","32"
"07/19/12 10:50:00","429629.842","112.3","215.77","530","60.03","32"
"07/19/12 10:55:01","429629.8515","146.2","217.52","679","60.07","32"
"07/19/12 11:00:00","429629.8636","159.6","217.8","734","60.03","33"
"07/19/12 11:05:01","429629.8761","157.3","217.88","724","60.0","34"
"07/19/12 11:10:00","429629.8884","158.8","217.99","729","60.03","34"
"07/19/12 11:15:00","429629.9007","158.5","218.01","728","60.03","35"
"07/19/12 11:19:59","429629.9131","159.7","217.73","729","60.07","35"
"07/19/12 11:25:00","429629.9255","159.9","217.71","736","60.0","35"
"07/19/12 11:30:01","429629.938","160.4","217.53","734","60.03","35"
"07/19/12 11:35:00","429629.9504","160.1","216.65","736","60.0","36"
"07/19/12 11:40:00","429629.9629","159.4","216.76","738","60.03","36"
"07/19/12 11:45:00","429629.9753","160.3","217.73","733","60.0","36"
"07/19/12 11:50:00","429629.9878","160.0","217.52","736","60.03","36"
"07/19/12 11:54:59","429630.0001","159.1","216.82","737","60.03","37"
"07/19/12 12:00:00","429630.0127","160.5","216.91","740","60.03","36"
"07/19/12 12:05:00","429630.0252","161.1","216.55","742","60.03","36"
"07/19/12 12:10:01","429630.0378","161.2","216.55","739","60.0","37"
"07/19/12 12:15:01","429630.0502","160.8","217.36","740","60.03","37"
"07/19/12 12:20:01","429630.0628","160.5","217.06","741","60.03","37"
"07/19/12 12:25:01","429630.0751","160.8","217.71","737","60.03","37"
"07/19/12 12:30:00","429630.0876","161.5","217.28","735","60.0","37"
"07/19/12 12:35:01","429630.1003","163.1","217.3","747","60.03","37"
"07/19/12 12:40:00","429630.1129","162.4","217.69","744","60.0","37"
"07/19/12 12:45:01","429630.1256","158.5","217.2","727","60.0","38"
"07/19/12 12:50:00","429630.1381","157.3","217.93","723","60.03","38"
"07/19/12 12:55:00","429630.1498","149.3","217.32","692","60.03","37"
"07/19/12 13:00:01","429630.1618","144.5","217.3","672","60.07","37"
"07/19/12 13:05:00","429630.1736","149.7","217.06","690","60.03","37"
"07/19/12 13:10:01","429630.1863","166.4","217.28","761","60.03","37"
"07/19/12 13:15:00","429630.1991","164.7","218.06","757","60.03","37"
"07/19/12 13:20:01","429630.212","164.9","217.38","754","60.0","37"
"07/19/12 13:25:01","429630.2249","165.2","217.58","757","60.03","38"
"07/19/12 13:30:00","429630.2378","166.5","218.32","758","60.03","38"
"07/19/12 13:35:00","429630.25","135.0","217.3","626","60.0","37"
"07/19/12 13:40:00","429630.2626","165.7","218.24","760","60.03","37"
"07/19/12 13:45:00","429630.2754","163.2","218.06","743","60.03","37"
"07/19/12 13:50:00","429630.2879","158.9","217.89","732","60.03","37"
"07/19/12 13:55:00","429630.3002","157.0","217.95","722","60.07","37"
"07/19/12 14:00:01","429630.3124","154.9","217.63","713","60.07","37"
"07/19/12 14:05:01","429630.3243","153.8","218.15","706","60.03","38"
"07/19/12 14:10:01","429630.3363","153.3","217.87","707","60.03","37"
"07/19/12 14:15:00","429630.3482","151.0","218.31","695","60.03","37"
"07/19/12 14:20:01","429630.3599","142.6","217.56","662","60.03","37"
"07/19/12 14:25:00","429630.3708","147.1","217.87","678","60.03","36"
"07/19/12 14:30:01","429630.3823","145.2","217.83","668","60.0","36"
"07/19/12 14:35:00","429630.3936","143.3","217.51","670","60.03","37"
"07/19/12 14:40:01","429630.4048","141.7","218.53","651","60.0","36"
"07/19/12 14:45:00","429630.4156","139.1","218.2","641","60.03","37"
"07/19/12 14:50:00","429630.4264","138.0","217.31","640","60.0","36"
"07/19/12 14:55:01","429630.4371","135.9","217.31","632","60.03","36"
"07/19/12 15:00:01","429630.4476","133.4","217.61","623","60.03","36"
"07/19/12 15:05:01","429630.4579","131.6","216.69","615","60.0","36"
"07/19/12 15:10:00","429630.4681","129.6","216.0","610","60.03","35"
"07/19/12 15:15:00","429630.478","128.3","216.7","598","60.0","35"
"07/19/12 15:20:00","429630.4879","124.8","216.66","589","60.0","35"
"07/19/12 15:25:00","429630.4975","122.6","216.49","575","60.03","35"
"07/19/12 15:30:01","429630.5071","121.0","217.07","569","60.03","35"
"07/19/12 15:35:01","429630.5163","118.4","217.16","560","60.03","35"
"07/19/12 15:40:00","429630.5255","116.1","216.11","550","60.03","34"
"07/19/12 15:45:01","429630.5344","113.3","216.51","535","60.03","34"
"07/19/12 15:50:01","429630.5432","110.8","216.73","524","60.03","34"
"07/19/12 15:55:00","429630.5516","108.6","216.09","514","60.03","34"
"07/19/12 15:59:59","429630.56","105.4","216.32","505","60.03","34"
"07/19/12 16:05:01","429630.5681","102.8","216.29","491","60.0","33"
"07/19/12 16:10:01","429630.576","100.2","216.68","478","60.03","33"
"07/19/12 16:15:01","429630.5837","97.3","215.85","468","60.03","33"
"07/19/12 16:20:00","429630.5911","94.2","215.78","457","60.0","33"
"07/19/12 16:25:00","429630.5983","91.1","216.07","442","60.03","33"
"07/19/12 16:30:01","429630.6053","88.7","215.84","432","60.03","33"
"07/19/12 16:35:01","429630.6121","85.8","215.32","420","60.03","32"
"07/19/12 16:40:00","429630.6186","81.0","216.18","395","60.03","32"
"07/19/12 16:45:00","429630.6249","78.3","215.88","390","60.03","32"
"07/19/12 16:50:01","429630.6307","73.7","216.35","367","60.03","32"
"07/19/12 16:55:01","429630.6356","56.6","215.19","261","60.07","31"
"07/19/12 17:00:01","429630.6386","70.9","216.4","355","60.03","31"
"07/19/12 17:05:00","429630.6441","68.8","216.19","343","60.03","31"
"07/19/12 17:10:01","429630.6493","64.2","215.38","324","60.03","30"
"07/19/12 17:15:01","429630.654","39.9","215.33","271","60.03","30"
"07/19/12 17:20:00","429630.6579","40.6","213.63","249","60.03","30"
"07/19/12 17:25:00","429630.6617","45.6","215.25","147","60.03","30"
"07/19/12 17:30:00","429630.6656","51.9","215.12","223","60.03","30"
"07/19/12 17:35:01","429630.6693","52.0","214.74","265","60.03","30"
"07/19/12 17:40:01","429630.6728","38.4","214.48","180","60.0","30"
"07/19/12 17:45:00","429630.676","40.8","214.19","239","60.03","29"
"07/19/12 17:50:01","429630.6789","40.3","215.18","282","60.03","29"
"07/19/12 17:55:00","429630.6816","28.8","214.48","93","60.03","29"
"07/19/12 18:00:01","429630.684","25.0","214.09","68","60.07","29"
"07/19/12 18:05:00","429630.6862","29.9","213.98","135","60.07","28"
"07/19/12 18:10:01","429630.6879","15.0","213.43","28","60.03","28"
"07/19/12 18:15:01","429630.6892","20.5","214.42","22","60.0","28"
"07/19/12 18:20:01","429630.691","23.3","214.09","223","60.0","27"
"07/19/12 18:25:01","429630.6927","12.8","214.14","163","60.03","27"
"07/19/12 18:30:00","429630.6944","12.9","213.87","15","60.03","27"
"07/19/12 18:35:01","429630.6959","24.7","214.18","187","60.03","27"
"07/19/12 18:40:00","429630.6972","23.0","214.27","138","60.03","27"
"07/19/12 18:45:00","429630.6985","13.4","213.93","260","60.03","26"
"07/19/12 18:50:01","429630.6996","15.2","213.71","2","60.03","26"
"07/19/12 18:55:01","429630.7005","11.8","213.4","8","60.0","26"
"07/19/12 19:00:01","429630.7014","13.8","213.89","8","60.03","26"
"07/19/12 19:05:01","429630.7021","13.1","213.47","51","60.03","25"
"07/19/12 19:10:00","429630.7027","14.4","213.98","17","60.03","25"
"07/19/12 19:14:59","429630.7033","11.3","213.66","116","60.03","25"
"07/19/12 19:20:01","429630.7039","0.0","213.68","0","60.03","25"
"07/19/12 19:25:00","429630.7043","6.6","213.51","183","60.03","24"
"07/19/12 19:30:00","429630.7047","13.2","213.91","242","60.03","24"
"07/19/12 19:35:00","429630.7051","10.8","213.57","5","60.07","24"
"07/19/12 19:40:00","429630.7054","0.0","213.88","0","60.03","24"
"07/19/12 19:45:01","429630.7057","0.0","214.2","0","60.03","24"
"07/19/12 19:50:01","429630.706","0.0","213.54","0","60.03","24"
"07/19/12 19:55:00","429630.7062","12.8","213.96","26","60.03","24"
"07/19/12 20:00:01","429630.7065","11.0","212.91","1","60.03","23"
"07/19/12 20:05:00","429630.7067","0.0","213.15","0","60.0","23"
"07/20/12 06:15:00","429630.7081","12.2","214.3","28","60.03","19"
"07/20/12 06:20:00","429630.7084","10.9","214.38","7","60.03","19"
"07/20/12 06:25:00","429630.7088","14.5","214.25","139","60.03","19"
"07/20/12 06:30:01","429630.7095","14.8","213.72","43","60.0","19"
"07/20/12 06:35:01","429630.7102","13.7","214.5","1","60.07","19"
"07/20/12 06:40:01","429630.7111","11.9","214.33","98","60.03","20"
"07/20/12 06:45:00","429630.7121","14.6","214.38","48","60.03","20"
"07/20/12 06:50:01","429630.7133","16.2","214.25","42","60.0","20"
"07/20/12 06:55:00","429630.7146","29.0","214.49","67","60.03","21"
"07/20/12 07:00:00","429630.7163","21.4","213.39","18","60.03","22"
"07/20/12 07:05:01","429630.718","14.0","212.9","181","60.03","22"
"07/20/12 07:10:01","429630.7199","37.3","213.87","114","60.0","22"
"07/20/12 07:15:00","429630.7221","26.4","214.33","72","60.03","22"
"07/20/12 07:20:00","429630.7247","34.2","214.15","196","60.03","23"
"07/20/12 07:25:00","429630.7273","29.3","214.12","193","60.03","23"
"07/20/12 07:30:02","429630.7297","27.0","213.84","119","60.0","23"
"07/20/12 07:35:01","429630.7322","27.0","214.22","105","60.0","24"
"07/20/12 07:40:00","429630.7349","34.4","214.02","327","60.0","24"
"07/20/12 07:45:01","429630.7382","40.2","214.58","354","60.0","24"
"07/20/12 07:50:00","429630.742","41.9","215.7","380","60.03","24"
"07/20/12 07:55:01","429630.7459","37.0","214.65","270","60.0","25"
"07/20/12 08:00:01","429630.7498","43.0","214.84","217","60.03","25"
"07/20/12 08:05:01","429630.7536","48.8","214.79","318","60.0","26"
"07/20/12 08:10:01","429630.7575","50.1","214.89","128","60.0","26"
"07/20/12 08:15:01","429630.7615","62.5","214.7","108","60.03","27"
"07/20/12 08:20:00","429630.7657","65.5","215.42","232","60.0","27"
"07/20/12 08:25:02","429630.7702","62.3","214.06","427","60.03","27"
"07/20/12 08:30:01","429630.7748","62.6","213.24","402","60.03","27"
"07/20/12 08:35:01","429630.7795","76.4","214.22","379","60.0","28"
"07/20/12 08:40:02","429630.7856","79.5","215.06","395","60.0","28"
"07/20/12 08:45:00","429630.7919","82.9","214.4","409","60.0","28"
"07/20/12 08:50:01","429630.7985","86.6","214.51","424","60.03","28"
"07/20/12 08:55:00","429630.8053","89.0","215.63","434","60.0","28"
"07/20/12 09:00:01","429630.8124","92.8","216.25","449","60.0","28"
"07/20/12 09:05:00","429630.8196","95.0","216.81","457","60.03","29"
"07/20/12 09:10:01","429630.8272","98.0","216.18","471","60.0","29"
"07/20/12 09:15:00","429630.8349","100.8","215.98","481","60.0","29"
"07/20/12 09:20:00","429630.8429","110.1","216.52","524","60.03","30"
"07/20/12 09:25:01","429630.8499","123.7","217.08","579","60.03","30"
"07/20/12 09:30:01","429630.8562","115.6","216.37","547","60.0","30"
"07/20/12 09:35:00","429630.8655","121.0","216.19","572","60.0","31"
"07/20/12 09:40:01","429630.8738","118.9","216.24","562","60.0","31"
"07/20/12 09:45:00","429630.8821","115.6","215.53","544","60.0","32"
"07/20/12 09:50:02","429630.8911","114.7","215.4","544","60.03","32"
"07/20/12 09:55:00","429630.9002","117.2","215.51","552","60.03","32"
