"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/20/12 10:00:00","429630.9002","120.6","216.26","568","60.03","33"
"07/20/12 10:05:01","429630.9094","122.9","216.48","578","60.03","33"
"07/20/12 10:10:01","429630.919","123.9","216.92","581","60.0","33"
"07/20/12 10:15:00","429630.9287","125.5","217.07","583","60.03","34"
"07/20/12 10:20:00","429630.9385","127.3","216.98","598","60.0","34"
"07/20/12 10:25:01","429630.9484","127.0","216.16","597","60.03","35"
"07/20/12 10:30:01","429630.9585","138.6","216.93","644","60.03","37"
"07/20/12 10:35:02","429630.9668","74.5","215.25","368","60.03","37"
"07/20/12 10:40:02","429630.9762","126.2","215.83","594","60.0","38"
"07/20/12 10:45:00","429630.9861","67.4","214.91","339","60.03","38"
"07/20/12 10:50:00","429630.9938","76.6","214.39","381","60.03","38"
"07/20/12 10:55:00","429631.0031","159.9","217.7","735","60.0","39"
"07/20/12 11:00:02","429631.0147","147.2","217.22","682","60.0","39"
"07/20/12 11:05:01","429631.0238","79.2","214.99","391","60.03","39"
"07/20/12 11:10:00","429631.0283","76.3","215.03","382","60.03","38"
"07/20/12 11:15:01","429631.0352","86.1","216.61","415","60.0","38"
"07/20/12 11:20:02","429631.0465","144.9","217.63","669","60.0","38"
"07/20/12 11:25:01","429631.0576","141.9","217.09","660","60.03","38"
"07/20/12 11:30:00","429631.0691","155.1","216.48","715","60.03","39"
"07/20/12 11:35:01","429631.0788","98.3","214.74","474","60.0","38"
"07/20/12 11:40:01","429631.0874","184.3","216.98","837","60.03","38"
"07/20/12 11:45:01","429631.0991","108.8","216.2","520","60.0","38"
"07/20/12 11:50:01","429631.1094","103.8","215.82","496","60.0","38"
"07/20/12 11:55:02","429631.1202","163.2","217.91","745","60.0","39"
"07/20/12 12:00:01","429631.1298","186.5","218.71","845","60.03","39"
"07/20/12 12:05:02","429631.1375","77.5","215.47","382","60.0","38"
"07/20/12 12:10:01","429631.1448","82.0","216.57","402","60.03","38"
"07/20/12 12:15:01","429631.1508","77.9","216.14","384","60.0","37"
"07/20/12 12:20:01","429631.1579","80.8","215.76","399","60.0","37"
"07/20/12 12:25:00","429631.164","75.0","215.93","373","60.03","36"
"07/20/12 12:30:01","429631.1713","96.5","216.36","466","60.0","36"
"07/20/12 12:35:00","429631.1782","113.9","216.25","536","60.03","35"
"07/20/12 12:40:01","429631.1873","164.1","218.03","749","60.03","36"
"07/20/12 12:45:00","429631.1972","86.5","217.12","421","60.03","36"
"07/20/12 12:50:00","429631.2066","116.8","217.16","550","60.07","37"
"07/20/12 12:55:00","429631.2147","160.2","217.34","740","60.03","37"
"07/20/12 13:00:00","429631.2232","96.6","215.89","467","60.03","37"
"07/20/12 13:05:01","429631.2332","155.1","217.57","714","60.03","37"
"07/20/12 13:10:00","429631.2418","69.8","214.68","350","60.0","37"
"07/20/12 13:15:01","429631.248","87.5","216.01","424","60.03","37"
"07/20/12 13:20:02","429631.2537","60.2","214.17","422","60.0","37"
"07/20/12 13:25:01","429631.2611","115.1","217.12","545","60.03","38"
"07/20/12 13:30:01","429631.2705","132.4","216.7","619","60.0","38"
"07/20/12 13:35:02","429631.2813","140.5","217.58","649","60.0","39"
"07/20/12 13:40:01","429631.2919","98.8","216.79","472","60.07","40"
"07/20/12 13:45:00","429631.3002","123.8","216.78","577","60.0","40"
"07/20/12 13:50:01","429631.3083","108.9","216.19","518","60.0","40"
"07/20/12 13:55:01","429631.3188","143.8","217.98","664","60.03","40"
"07/20/12 14:00:00","429631.3299","140.6","217.86","650","60.03","41"
"07/20/12 14:05:00","429631.3363","43.5","215.33","105","60.03","39"
"07/20/12 14:10:01","429631.3422","34.1","213.91","127","60.03","39"
"07/20/12 14:15:00","429631.3511","139.0","218.15","643","60.0","39"
"07/20/12 14:20:01","429631.3618","133.3","218.07","617","60.03","39"
"07/20/12 14:25:01","429631.3722","131.6","217.96","609","60.03","39"
"07/20/12 14:30:01","429631.3823","129.3","217.08","605","60.03","39"
"07/20/12 14:35:01","429631.3923","127.9","217.74","597","60.03","39"
"07/20/12 14:40:00","429631.4022","126.1","217.11","595","60.03","39"
"07/20/12 14:50:01","429631.4217","123.8","216.43","585","60.03","39"
"07/20/12 14:55:01","429631.4312","121.2","216.91","568","60.03","40"
"07/20/12 15:00:01","429631.4406","120.4","216.87","565","60.03","40"
"07/20/12 15:05:01","429631.45","119.5","217.67","560","60.03","39"
"07/20/12 15:10:01","429631.4591","116.6","217.79","549","60.0","39"
"07/20/12 15:15:00","429631.4682","115.7","217.39","544","60.0","39"
"07/20/12 15:20:01","429631.4771","113.1","216.84","532","60.03","39"
"07/20/12 15:25:02","429631.4858","110.6","216.5","524","60.0","39"
"07/20/12 15:30:02","429631.4944","109.5","216.75","517","60.03","39"
"07/20/12 15:35:00","429631.5028","106.9","216.03","507","60.07","39"
"07/20/12 15:40:01","429631.5111","104.2","216.13","499","60.03","39"
"07/20/12 15:45:00","429631.519","102.0","216.53","490","60.03","39"
"07/20/12 15:50:02","429631.527","100.4","216.58","482","60.0","39"
"07/20/12 15:55:01","429631.5346","97.8","215.15","474","60.0","38"
"07/20/12 16:00:01","429631.5421","95.3","215.76","457","60.0","38"
"07/20/12 16:05:00","429631.5494","93.1","214.98","450","60.03","38"
"07/20/12 16:10:02","429631.5567","90.9","215.79","441","60.03","38"
"07/20/12 16:15:01","429631.5636","88.1","216.1","426","60.0","38"
"07/20/12 16:20:01","429631.5705","87.3","215.72","426","60.03","38"
"07/20/12 16:25:02","429631.5772","87.0","215.82","422","60.0","38"
"07/20/12 16:30:01","429631.5823","81.8","215.13","401","60.03","37"
"07/20/12 16:35:00","429631.5885","77.3","214.75","386","60.0","37"
"07/20/12 16:40:02","429631.5945","82.0","214.25","407","60.0","37"
"07/20/12 16:45:00","429631.6002","72.7","214.22","366","60.03","37"
"07/20/12 16:50:00","429631.6058","71.4","215.59","359","60.03","36"
"07/20/12 16:55:00","429631.6111","66.3","215.33","339","60.03","36"
"07/20/12 17:00:01","429631.6161","63.0","215.66","319","60.03","36"
"07/20/12 17:05:00","429631.6207","61.7","215.35","330","60.03","36"
"07/20/12 17:10:01","429631.6246","41.2","214.78","211","60.03","35"
"07/20/12 17:15:02","429631.6284","46.7","215.66","120","60.0","35"
"07/20/12 17:20:02","429631.6323","48.2","214.99","396","60.03","35"
"07/20/12 17:25:00","429631.6361","54.9","214.42","345","60.03","35"
"07/20/12 17:30:02","429631.6399","51.9","214.18","391","60.03","34"
"07/20/12 17:35:02","429631.6432","48.0","214.38","238","60.03","34"
"07/20/12 17:40:01","429631.6464","34.5","214.17","184","60.03","34"
"07/20/12 17:45:02","429631.6493","30.8","213.48","318","60.03","33"
"07/20/12 17:50:01","429631.652","29.2","212.37","122","60.03","33"
"07/20/12 17:55:01","429631.6545","34.8","212.76","110","60.03","33"
"07/20/12 18:00:00","429631.6567","29.4","212.61","158","60.03","33"
"07/20/12 18:05:02","429631.6587","14.3","213.28","60","60.03","33"
"07/20/12 18:10:01","429631.6606","32.3","213.28","184","60.03","32"
"07/20/12 18:15:02","429631.6622","21.1","213.26","58","60.03","32"
"07/20/12 18:20:02","429631.6637","12.7","213.55","55","60.03","32"
"07/20/12 18:25:01","429631.6649","22.7","213.52","193","60.03","32"
"07/20/12 18:30:01","429631.666","16.4","213.75","6","60.03","32"
"07/20/12 18:35:01","429631.6668","10.5","213.33","12","60.03","31"
"07/20/12 18:40:01","429631.6676","10.5","213.16","4","60.0","31"
"07/20/12 18:45:01","429631.6683","0.0","213.6","0","60.07","31"
"07/20/12 18:50:02","429631.6689","14.7","213.65","0","60.07","30"
"07/20/12 18:55:00","429631.6694","0.0","213.4","212","60.03","30"
"07/20/12 19:00:02","429631.6699","10.4","213.08","6","60.0","30"
"07/20/12 19:05:01","429631.6704","14.3","212.68","6","60.0","30"
"07/20/12 19:10:00","429631.6709","0.0","213.14","127","60.0","29"
"07/20/12 19:15:00","429631.6714","14.9","213.36","97","60.03","29"
"07/20/12 19:20:02","429631.6719","15.0","213.7","4","60.03","29"
"07/20/12 19:25:01","429631.6724","0.0","213.02","72","60.07","29"
"07/20/12 19:30:01","429631.6729","12.6","212.64","0","60.03","30"
"07/20/12 19:35:02","429631.6732","13.6","212.8","45","60.03","30"
"07/20/12 19:40:00","429631.6735","0.0","212.82","0","60.03","30"
"07/21/12 06:20:02","429631.6746","7.4","214.33","0","60.03","24"
"07/21/12 06:25:01","429631.6749","7.6","213.83","0","60.03","24"
"07/21/12 06:30:01","429631.6754","0.0","213.17","0","60.03","24"
"07/21/12 06:35:01","429631.6759","14.6","213.0","26","60.03","24"
"07/21/12 06:40:01","429631.6767","13.2","213.45","1","60.07","24"
"07/21/12 06:45:02","429631.6775","6.7","213.77","188","60.03","24"
"07/21/12 06:50:01","429631.6785","14.2","214.45","3","60.03","25"
"07/21/12 06:55:00","429631.6798","16.8","213.55","32","60.07","25"
"07/21/12 07:00:02","429631.6812","28.8","213.19","35","60.0","25"
"07/21/12 07:05:01","429631.6828","24.6","213.45","20","60.03","25"
"07/21/12 07:10:00","429631.6847","28.6","213.66","41","60.03","25"
"07/21/12 07:15:01","429631.6868","33.7","213.96","66","60.0","26"
"07/21/12 07:20:00","429631.6892","29.8","214.16","87","60.0","26"
"07/21/12 07:25:02","429631.6918","40.2","214.35","186","60.0","27"
"07/21/12 07:30:02","429631.6947","45.1","214.99","107","60.0","27"
"07/21/12 07:35:00","429631.6979","48.2","214.19","176","60.0","27"
"07/21/12 07:40:02","429631.7013","51.0","213.7","408","60.0","28"
"07/21/12 07:45:00","429631.705","64.1","214.13","152","60.03","28"
"07/21/12 07:50:02","429631.709","40.8","213.99","256","60.0","28"
"07/21/12 07:55:02","429631.7128","51.7","213.67","126","60.0","29"
"07/21/12 08:00:01","429631.7167","42.6","213.47","363","60.0","29"
"07/21/12 08:05:02","429631.7207","63.1","213.8","128","60.0","30"
"07/21/12 08:10:00","429631.7249","44.7","214.8","423","60.03","30"
"07/21/12 08:15:01","429631.7293","67.2","214.58","251","60.0","30"
"07/21/12 08:20:00","429631.7341","73.9","214.88","372","60.03","30"
"07/21/12 08:25:00","429631.74","77.5","214.94","385","60.03","31"
"07/21/12 08:30:01","429631.7461","80.5","214.82","397","60.0","31"
"07/21/12 08:35:02","429631.7525","83.6","215.31","412","60.03","31"
"07/21/12 08:40:01","429631.7591","86.0","215.14","423","60.0","31"
"07/21/12 08:45:01","429631.7659","88.6","215.02","434","60.0","31"
"07/21/12 08:50:02","429631.773","91.7","215.94","442","60.0","32"
"07/21/12 08:55:01","429631.78","93.5","215.47","452","60.03","32"
"07/21/12 09:00:01","429631.7874","94.7","215.63","459","60.0","32"
"07/21/12 09:05:00","429631.7949","97.7","215.21","472","60.0","33"
"07/21/12 09:10:01","429631.8026","100.6","215.86","486","60.0","33"
"07/21/12 09:15:01","429631.8104","102.4","215.72","494","60.03","34"
"07/21/12 09:20:01","429631.8185","103.9","216.51","498","60.03","34"
"07/21/12 09:25:02","429631.8267","105.8","217.08","501","60.03","35"
"07/21/12 09:30:01","429631.835","108.0","216.53","511","60.0","35"
"07/21/12 09:35:01","429631.8436","109.9","217.52","522","60.0","35"
"07/21/12 09:40:02","429631.8522","111.2","216.08","527","60.03","35"
"07/21/12 09:45:01","429631.8609","112.4","215.75","534","60.03","35"
"07/21/12 09:50:01","429631.8697","116.7","215.88","552","60.03","35"
"07/21/12 09:55:02","429631.8789","119.5","215.8","564","60.03","36"
"07/21/12 10:00:01","429631.8882","122.3","216.01","579","60.0","36"
"07/21/12 10:05:01","429631.8978","123.5","215.72","584","60.03","36"
"07/21/12 10:10:01","429631.9074","124.3","216.24","584","60.0","36"
"07/21/12 10:15:01","429631.9168","128.2","215.04","606","59.96","36"
"07/21/12 10:20:01","429631.9265","126.1","216.61","589","60.03","37"
"07/21/12 10:25:02","429631.9356","126.4","216.33","595","60.03","37"
"07/21/12 10:30:02","429631.9457","129.9","216.44","610","60.0","38"
"07/21/12 10:35:00","429631.9558","131.4","215.57","618","60.03","37"
"07/21/12 10:40:01","429631.9663","138.6","215.41","648","60.03","37"
"07/21/12 10:45:01","429631.977","136.9","216.99","637","60.03","37"
"07/21/12 10:50:01","429631.9878","137.9","216.36","647","60.03","37"
"07/21/12 10:55:01","429631.9987","138.9","216.55","646","60.03","38"
"07/21/12 11:00:02","429632.0096","140.8","216.68","651","60.03","38"
"07/21/12 11:05:02","429632.0207","143.2","217.3","665","60.03","38"
"07/21/12 11:10:02","429632.0318","142.5","216.74","661","60.03","38"
"07/21/12 11:15:02","429632.0429","143.2","216.79","666","60.0","39"
"07/21/12 11:20:01","429632.0542","145.6","217.14","671","60.0","39"
"07/21/12 11:25:01","429632.0655","146.6","216.83","679","60.0","39"
"07/21/12 11:30:00","429632.0769","145.9","217.14","679","60.03","39"
"07/21/12 11:35:01","429632.0884","147.0","216.71","682","60.03","39"
"07/21/12 11:40:02","429632.1","147.5","217.09","683","60.03","40"
"07/21/12 11:45:01","429632.1115","149.0","217.74","685","60.03","40"
"07/21/12 11:50:01","429632.1231","148.7","217.93","684","60.03","40"
"07/21/12 11:55:02","429632.1347","149.3","217.19","690","60.03","41"
"07/21/12 12:00:02","429632.1463","150.5","216.96","694","60.03","41"
"07/21/12 12:05:01","429632.158","150.1","216.66","692","60.03","41"
"07/21/12 12:10:02","429632.1698","151.5","217.34","698","60.0","41"
"07/21/12 12:15:00","429632.1815","150.6","217.29","693","60.0","41"
"07/21/12 12:20:02","429632.1932","149.1","216.08","691","60.0","41"
"07/21/12 12:25:01","429632.2048","148.6","216.35","690","60.03","42"
"07/21/12 12:30:01","429632.2165","149.8","218.12","689","60.0","42"
"07/21/12 12:35:01","429632.2282","149.0","217.35","689","60.03","42"
"07/21/12 12:40:01","429632.2399","150.9","217.17","698","60.03","42"
"07/21/12 12:45:02","429632.2517","151.4","216.33","696","60.0","42"
"07/21/12 12:50:01","429632.2634","150.4","216.08","697","60.03","42"
"07/21/12 12:55:01","429632.2752","151.2","217.46","696","60.03","42"
"07/21/12 13:00:02","429632.2869","150.6","217.69","695","60.03","42"
"07/21/12 13:05:02","429632.2986","149.4","216.57","694","60.0","42"
"07/21/12 13:10:01","429632.3103","151.8","217.02","701","60.03","42"
"07/21/12 13:15:02","429632.3221","150.3","216.33","700","60.03","42"
"07/21/12 13:20:02","429632.3338","149.3","216.26","689","60.0","42"
"07/21/12 13:25:01","429632.3453","149.6","216.69","694","60.0","42"
"07/21/12 13:30:02","429632.357","148.6","216.72","689","60.03","42"
"07/21/12 13:35:01","429632.3686","147.7","216.85","685","60.03","42"
"07/21/12 13:40:02","429632.3802","148.3","216.03","685","60.0","42"
"07/21/12 13:45:01","429632.3916","147.9","216.93","686","60.0","42"
"07/21/12 13:50:01","429632.403","145.9","215.83","679","60.0","42"
"07/21/12 13:55:01","429632.4143","142.6","216.16","665","60.0","42"
"07/21/12 14:00:02","429632.4255","142.6","216.69","665","60.03","42"
"07/21/12 14:05:02","429632.4367","143.9","217.0","670","60.0","42"
"07/21/12 14:10:01","429632.4479","142.7","217.03","663","60.0","42"
"07/21/12 14:15:02","429632.459","140.5","215.93","656","60.03","42"
"07/21/12 14:20:01","429632.4698","140.0","216.0","647","60.03","42"
"07/21/12 14:25:02","429632.4807","138.1","216.35","643","60.03","42"
"07/21/12 14:30:02","429632.4913","136.1","217.31","630","60.0","42"
"07/21/12 14:35:02","429632.5018","133.9","216.3","622","60.0","42"
"07/21/12 14:40:02","429632.5123","133.4","216.17","625","60.03","42"
"07/21/12 14:45:02","429632.5226","131.9","216.83","617","60.03","42"
"07/21/12 14:55:01","429632.5429","125.6","215.69","591","60.0","41"
"07/21/12 15:00:01","429632.5528","128.6","215.94","605","60.03","41"
"07/21/12 15:05:00","429632.5627","127.6","215.58","601","60.03","41"
"07/21/12 15:10:01","429632.5726","125.7","216.59","591","60.03","40"
"07/21/12 15:15:02","429632.5823","124.5","217.31","586","60.03","40"
"07/21/12 15:20:01","429632.5919","120.5","216.28","568","60.03","40"
"07/21/12 15:25:02","429632.6011","119.6","215.95","567","60.03","39"
"07/21/12 15:30:00","429632.6103","117.4","215.91","556","60.03","40"
"07/21/12 15:35:02","429632.6189","116.0","215.93","548","60.03","39"
"07/21/12 15:40:02","429632.6279","114.2","215.76","542","60.03","39"
"07/21/12 15:45:01","429632.6367","112.9","215.89","535","60.0","39"
"07/21/12 15:50:01","429632.6454","109.1","215.94","517","60.0","39"
"07/21/12 15:55:02","429632.6538","106.7","215.98","509","60.03","39"
"07/21/12 16:00:00","429632.662","102.8","215.79","494","60.03","38"
"07/21/12 16:05:02","429632.6698","99.6","216.41","480","60.03","38"
"07/21/12 16:10:00","429632.6775","98.0","215.67","473","60.03","38"
"07/21/12 16:15:01","429632.6846","96.4","214.77","463","60.03","38"
"07/21/12 16:20:02","429632.6921","95.6","215.15","461","60.03","37"
"07/21/12 16:25:02","429632.699","75.5","215.44","377","60.0","37"
"07/21/12 16:30:02","429632.7044","87.8","215.61","426","60.0","36"
"07/21/12 16:35:02","429632.7097","52.1","214.56","398","60.03","36"
"07/21/12 16:40:01","429632.7152","88.6","215.24","434","60.03","35"
"07/21/12 16:45:01","429632.7213","82.9","214.42","408","60.03","35"
"07/21/12 16:50:01","429632.7265","57.0","214.02","222","60.03","35"
"07/21/12 16:55:02","429632.73","30.8","213.64","208","60.03","34"
"07/21/12 17:00:02","429632.733","42.3","214.23","232","60.03","34"
"07/21/12 17:05:02","429632.737","59.1","215.43","143","60.03","33"
"07/21/12 17:10:02","429632.7403","41.1","213.93","269","60.0","33"
"07/21/12 17:15:01","429632.7441","56.2","215.75","137","60.03","33"
"07/21/12 17:20:02","429632.7483","41.9","215.34","386","60.03","33"
"07/21/12 17:25:01","429632.7518","39.7","214.61","148","60.03","33"
"07/21/12 17:30:01","429632.7544","24.9","214.09","278","60.03","32"
"07/21/12 17:35:02","429632.7564","43.9","215.38","97","60.03","32"
"07/21/12 17:40:01","429632.7596","13.9","215.22","23","60.07","32"
"07/21/12 17:45:01","429632.7621","43.2","215.66","355","60.0","32"
"07/21/12 17:50:02","429632.7652","23.2","214.33","257","60.03","31"
"07/21/12 17:55:01","429632.7674","41.3","214.61","307","60.0","31"
"07/21/12 18:00:01","429632.7702","22.2","214.35","31","60.03","31"
"07/21/12 18:05:01","429632.7722","22.9","215.0","237","60.0","31"
"07/21/12 18:10:02","429632.7745","31.6","214.86","120","60.03","31"
"07/21/12 18:15:01","429632.7764","21.1","214.57","314","60.0","31"
"07/21/12 18:20:02","429632.7785","13.1","214.67","35","60.0","30"
"07/21/12 18:25:01","429632.7796","12.4","214.57","28","60.03","30"
"07/21/12 18:30:02","429632.7808","14.2","214.09","192","60.03","30"
"07/21/12 18:35:01","429632.7821","12.9","213.79","290","60.03","30"
"07/21/12 18:40:01","429632.7834","10.6","214.69","219","60.03","30"
"07/21/12 18:45:02","429632.7842","13.6","214.3","12","60.03","29"
"07/21/12 18:50:01","429632.7849","13.4","214.28","10","60.07","29"
"07/21/12 18:55:02","429632.7854","0.0","213.81","136","60.03","29"
"07/21/12 19:00:01","429632.7859","15.0","214.0","9","60.0","28"
"07/21/12 19:05:01","429632.7863","14.2","214.5","2","60.0","28"
"07/21/12 19:10:01","429632.7867","13.7","214.14","47","60.03","28"
"07/21/12 19:15:02","429632.787","13.7","214.34","41","60.03","28"
"07/21/12 19:20:01","429632.7873","13.3","214.37","5","60.0","27"
"07/21/12 19:25:01","429632.7875","3.2","214.64","233","60.03","27"
"07/22/12 06:20:01","429632.7893","0.0","214.22","0","60.03","18"
"07/22/12 06:25:02","429632.7897","12.5","214.16","1","60.03","18"
"07/22/12 06:30:02","429632.7902","0.0","213.61","0","60.0","19"
"07/22/12 06:35:03","429632.7907","13.2","213.84","217","60.0","19"
"07/22/12 06:40:02","429632.7915","15.5","213.73","164","60.0","19"
"07/22/12 06:45:02","429632.7923","11.6","213.31","102","60.03","20"
"07/22/12 06:50:01","429632.7934","14.5","214.67","3","60.03","20"
"07/22/12 06:55:01","429632.7946","22.2","214.43","118","60.0","21"
"07/22/12 07:00:02","429632.796","26.2","213.79","67","60.0","22"
"07/22/12 07:05:01","429632.7976","22.3","214.46","51","60.0","22"
"07/22/12 07:10:02","429632.7995","15.1","214.36","206","60.0","23"
"07/22/12 07:15:03","429632.8015","32.0","214.42","176","60.03","23"
"07/22/12 07:20:01","429632.8039","34.9","214.54","70","60.0","24"
"07/22/12 07:25:02","429632.8064","31.1","214.71","93","60.03","25"
"07/22/12 07:30:01","429632.8092","32.3","214.32","247","60.03","25"
"07/22/12 07:35:03","429632.8122","34.9","214.16","244","60.0","25"
"07/22/12 07:40:03","429632.8155","39.7","213.93","135","60.0","26"
"07/22/12 07:45:02","429632.8189","53.0","213.36","175","60.0","26"
"07/22/12 07:50:01","429632.8227","38.1","213.75","274","60.07","27"
"07/22/12 07:55:02","429632.8266","57.7","215.08","103","60.0","27"
"07/22/12 08:00:01","429632.8304","40.1","214.73","251","60.0","28"
"07/22/12 08:05:02","429632.8343","56.4","213.72","353","60.0","28"
"07/22/12 08:10:02","429632.8383","48.3","213.82","92","60.03","28"
"07/22/12 08:15:02","429632.8424","52.1","213.81","86","60.03","29"
"07/22/12 08:20:02","429632.8467","54.4","215.12","98","60.0","29"
"07/22/12 08:25:01","429632.8513","50.6","214.59","311","60.03","30"
"07/22/12 08:30:02","429632.8567","75.5","215.04","376","60.0","30"
"07/22/12 08:35:02","429632.8627","78.9","215.92","386","60.03","30"
"07/22/12 08:40:01","429632.8689","81.0","215.83","399","60.03","31"
"07/22/12 08:45:02","429632.8753","83.8","216.02","413","60.03","31"
"07/22/12 08:50:02","429632.882","86.6","215.76","423","60.03","31"
"07/22/12 08:55:02","429632.8888","89.5","214.66","439","60.03","32"
"07/22/12 09:00:02","429632.8959","92.2","214.51","449","60.0","32"
"07/22/12 09:05:02","429632.9032","97.8","215.73","473","60.0","32"
"07/22/12 09:10:03","429632.9113","108.4","215.67","520","60.0","32"
"07/22/12 09:15:02","429632.918","52.1","214.5","402","60.03","32"
"07/22/12 09:20:02","429632.9235","74.7","215.09","369","60.03","32"
"07/22/12 09:25:01","429632.9295","106.2","216.59","503","60.03","32"
"07/22/12 09:30:02","429632.9377","108.6","216.54","514","60.03","33"
"07/22/12 09:35:01","429632.946","112.5","216.31","536","60.03","33"
"07/22/12 09:40:02","429632.9549","114.9","216.0","548","60.03","33"
"07/22/12 09:45:02","429632.9638","116.4","216.37","552","60.03","34"
"07/22/12 09:50:03","429632.973","118.2","217.3","559","60.03","34"
"07/22/12 09:55:02","429632.9823","119.4","217.06","565","60.03","35"
"07/22/12 10:00:02","429632.9916","121.2","216.76","569","60.0","35"
"07/22/12 10:05:03","429633.0011","123.1","216.98","575","60.0","35"
"07/22/12 10:10:02","429633.0107","124.1","217.5","579","60.03","36"
"07/22/12 10:15:03","429633.0205","126.0","217.26","586","60.0","36"
"07/22/12 10:20:02","429633.0303","127.3","217.91","592","60.03","37"
"07/22/12 10:25:02","429633.0403","128.7","218.36","598","60.0","37"
"07/22/12 10:30:01","429633.0503","130.2","218.47","604","60.0","38"
"07/22/12 10:35:02","429633.0604","131.3","218.4","607","60.0","38"
"07/22/12 10:40:01","429633.0707","131.8","218.56","612","60.03","38"
"07/22/12 10:45:02","429633.081","133.6","218.11","620","60.03","39"
"07/22/12 10:50:03","429633.0915","135.2","218.03","631","60.03","39"
"07/22/12 10:55:01","429633.102","136.3","217.91","631","60.0","39"
"07/22/12 11:00:02","429633.1127","136.6","218.05","633","60.03","39"
"07/22/12 11:05:02","429633.1234","138.1","217.76","638","60.0","40"
"07/22/12 11:10:01","429633.1342","139.0","217.84","645","60.0","40"
"07/22/12 11:15:02","429633.145","138.7","217.86","644","60.03","41"
"07/22/12 11:20:02","429633.1559","139.0","218.26","641","60.0","41"
"07/22/12 11:25:03","429633.1667","140.2","217.68","646","60.0","42"
"07/22/12 11:30:01","429633.1776","140.7","217.59","651","60.0","43"
"07/22/12 11:35:02","429633.1885","141.7","218.23","654","60.0","43"
"07/22/12 11:40:02","429633.1996","142.2","217.8","657","60.03","43"
"07/22/12 11:45:03","429633.2107","143.8","218.44","663","60.03","43"
"07/22/12 11:50:01","429633.2218","142.0","217.82","657","60.03","43"
"07/22/12 11:55:02","429633.233","143.1","218.35","664","60.03","43"
"07/22/12 12:00:02","429633.2441","142.6","217.48","664","60.03","44"
"07/22/12 12:05:01","429633.2553","143.4","217.53","665","60.03","44"
"07/22/12 12:10:02","429633.2666","143.0","217.35","665","60.0","45"
"07/22/12 12:15:01","429633.2777","143.9","217.05","666","60.03","45"
"07/22/12 12:20:02","429633.2888","141.6","217.16","655","60.0","46"
"07/22/12 12:25:02","429633.2999","143.0","216.57","664","60.0","46"
"07/22/12 12:30:01","429633.311","143.2","217.34","662","60.03","46"
"07/22/12 12:35:02","429633.3221","141.6","217.47","654","60.0","47"
"07/22/12 12:40:01","429633.3331","141.9","218.26","657","60.0","48"
"07/22/12 12:45:02","429633.3442","143.7","218.83","658","60.03","48"
"07/22/12 12:50:03","429633.3555","144.3","217.59","668","60.0","47"
"07/22/12 12:55:01","429633.3666","142.4","217.67","660","60.0","47"
"07/22/12 13:00:03","429633.3777","141.4","217.21","653","60.0","48"
"07/22/12 13:05:02","429633.3886","141.1","216.75","652","60.0","48"
"07/22/12 13:10:02","429633.3997","141.5","217.47","655","60.0","49"
"07/22/12 13:15:03","429633.4107","141.1","217.7","654","60.0","49"
"07/22/12 13:20:01","429633.4215","138.6","217.39","644","60.03","49"
"07/22/12 13:25:02","429633.4322","136.9","217.31","638","60.03","50"
"07/22/12 13:30:01","429633.4429","137.2","216.84","638","60.03","50"
"07/22/12 13:35:01","429633.4536","138.2","217.02","643","60.0","50"
"07/22/12 13:40:02","429633.4644","138.2","217.28","642","60.03","50"
"07/22/12 13:45:03","429633.4752","134.5","216.71","627","60.0","49"
"07/22/12 13:50:01","429633.486","146.5","217.02","677","60.03","49"
"07/22/12 13:55:02","429633.4966","81.2","215.77","403","60.0","48"
"07/22/12 14:00:01","429633.5071","151.5","217.25","699","60.0","48"
"07/22/12 14:05:01","429633.5171","154.2","217.69","712","60.03","47"
"07/22/12 14:10:03","429633.5239","59.0","214.84","372","60.03","46"
"07/22/12 14:15:01","429633.5323","160.4","216.76","735","60.03","46"
"07/22/12 14:20:02","429633.5431","123.3","215.77","579","60.0","45"
"07/22/12 14:25:02","429633.5512","36.0","214.35","170","60.0","43"
"07/22/12 14:30:02","429633.562","145.7","217.04","672","60.03","43"
"07/22/12 14:35:01","429633.5726","142.0","216.54","659","60.03","43"
"07/22/12 14:40:02","429633.5836","138.5","216.14","642","60.0","43"
"07/22/12 14:45:02","429633.5938","139.8","217.14","647","60.0","43"
"07/22/12 14:50:01","429633.6046","137.7","217.3","638","60.03","43"
"07/22/12 14:55:02","429633.6149","128.4","216.39","603","60.03","43"
"07/22/12 15:00:03","429633.6247","123.1","216.13","576","60.03","42"
"07/22/12 15:05:01","429633.6342","121.3","216.89","570","60.0","42"
"07/22/12 15:10:02","429633.6436","119.6","216.19","559","60.03","42"
"07/22/12 15:15:02","429633.6527","117.4","216.28","554","60.03","42"
"07/22/12 15:20:01","429633.6618","115.9","215.95","547","60.0","41"
"07/22/12 15:25:02","429633.6707","113.6","215.73","538","60.03","41"
"07/22/12 15:30:01","429633.6795","111.4","216.09","531","60.0","41"
"07/22/12 15:35:01","429633.6881","109.1","216.28","520","60.0","41"
"07/22/12 15:40:02","429633.6965","106.8","215.7","509","60.03","40"
"07/22/12 15:45:02","429633.7048","104.1","215.2","499","60.03","40"
"07/22/12 15:50:01","429633.7128","102.6","215.77","493","60.0","40"
"07/22/12 15:55:02","429633.7207","99.7","214.87","481","60.03","40"
"07/22/12 16:00:02","429633.7284","97.2","214.55","473","60.03","40"
"07/22/12 16:05:03","429633.7358","95.1","215.45","454","60.03","40"
"07/22/12 16:10:01","429633.7431","92.1","214.95","450","60.03","40"
"07/22/12 16:15:01","429633.7501","90.2","214.36","438","60.03","39"
"07/22/12 16:20:02","429633.7571","87.5","214.71","429","60.0","39"
"07/22/12 16:25:01","429633.7638","85.1","215.11","417","60.03","39"
"07/22/12 16:30:02","429633.7703","82.1","214.88","408","60.03","38"
"07/22/12 16:35:02","429633.7766","79.4","214.26","396","60.03","38"
"07/22/12 16:40:02","429633.7827","76.7","214.23","384","60.03","38"
"07/22/12 16:45:03","429633.7886","73.9","214.69","369","60.0","37"
"07/22/12 16:50:03","429633.7942","71.2","214.12","357","60.03","37"
"07/22/12 16:55:02","429633.7996","68.1","214.27","346","60.03","37"
"07/22/12 17:00:02","429633.8048","64.9","214.3","329","60.0","36"
"07/22/12 17:05:01","429633.8097","62.0","214.97","316","60.0","36"
"07/22/12 17:10:02","429633.814","45.4","214.32","134","60.03","36"
"07/22/12 17:15:03","429633.8178","47.4","214.74","153","60.0","35"
"07/22/12 17:20:02","429633.8217","57.4","214.54","170","60.03","35"
"07/22/12 17:25:01","429633.8255","40.6","214.97","263","60.03","35"
"07/22/12 17:30:01","429633.8292","52.9","215.35","165","60.03","34"
"07/22/12 17:35:02","429633.8327","50.0","214.35","223","60.03","34"
"07/22/12 17:40:02","429633.8359","43.4","213.56","235","60.03","33"
"07/22/12 17:45:03","429633.8389","32.8","214.78","125","60.03","33"
"07/22/12 17:50:02","429633.8416","29.5","214.11","191","60.03","33"
"07/22/12 17:55:03","429633.8441","35.2","213.69","250","60.0","33"
"07/22/12 18:00:02","429633.8464","32.3","213.9","29","59.96","32"
"07/22/12 18:05:03","429633.8484","32.9","214.08","146","60.03","32"
"07/22/12 18:10:01","429633.8502","19.2","213.8","229","60.0","32"
"07/22/12 18:15:02","429633.8519","18.4","213.42","172","60.03","32"
"07/22/12 18:20:03","429633.8534","24.8","213.01","219","60.0","32"
"07/22/12 18:25:01","429633.8545","17.0","212.55","128","60.07","31"
"07/22/12 18:30:02","429633.8556","11.5","212.83","20","60.0","31"
"07/22/12 18:35:03","429633.8564","0.0","212.91","9","60.03","31"
"07/22/12 18:40:02","429633.857","11.3","213.29","57","60.03","30"
"07/22/12 18:45:02","429633.8574","12.0","213.42","2","60.03","30"
"07/22/12 18:50:03","429633.8579","11.6","213.48","5","60.03","30"
"07/22/12 18:55:01","429633.8583","14.4","213.17","1","60.03","29"
"07/22/12 19:00:03","429633.8588","0.0","212.85","0","60.0","29"
"07/22/12 19:05:02","429633.8593","12.3","212.62","5","60.03","29"
"07/22/12 19:10:02","429633.8597","0.0","212.99","0","60.03","29"
"07/23/12 06:25:03","429633.8617","7.1","212.87","0","60.0","25"
"07/23/12 06:30:01","429633.8621","0.0","213.35","0","60.0","25"
"07/23/12 06:35:03","429633.8626","13.6","213.03","2","60.0","25"
"07/23/12 06:40:02","429633.8632","12.7","212.07","16","60.03","26"
"07/23/12 06:45:03","429633.864","6.2","211.7","132","60.03","26"
"07/23/12 06:50:02","429633.8649","11.2","212.27","116","60.03","26"
"07/23/12 06:55:02","429633.8661","12.1","212.4","25","60.0","26"
"07/23/12 07:00:03","429633.8674","19.1","213.51","33","60.0","26"
"07/23/12 07:05:01","429633.869","25.6","213.28","67","60.0","27"
"07/23/12 07:10:02","429633.8707","17.0","212.94","192","60.0","27"
"07/23/12 07:15:02","429633.8728","31.9","213.55","68","60.0","27"
"07/23/12 07:20:01","429633.875","34.6","213.26","177","60.0","27"
"07/23/12 07:25:02","429633.8775","29.4","212.95","248","60.0","28"
"07/23/12 07:30:03","429633.8803","31.9","213.42","137","60.03","28"
"07/23/12 07:35:02","429633.8833","35.2","213.4","140","60.07","28"
"07/23/12 07:40:02","429633.8866","37.1","213.43","170","60.0","28"
"07/23/12 07:45:03","429633.8901","45.4","214.23","193","60.07","29"
"07/23/12 07:50:02","429633.8938","49.6","213.69","358","60.0","29"
"07/23/12 07:55:03","429633.8977","63.7","213.7","352","60.0","29"
"07/23/12 08:00:02","429633.9015","36.7","214.13","202","60.03","29"
"07/23/12 08:05:02","429633.9054","39.7","214.04","76","60.03","30"
"07/23/12 08:10:01","429633.9094","55.1","214.16","356","60.0","30"
"07/23/12 08:15:01","429633.9135","41.2","214.08","136","60.0","30"
"07/23/12 08:20:03","429633.9179","54.3","214.8","162","60.0","31"
"07/23/12 08:25:02","429633.9225","73.7","214.21","368","60.0","31"
"07/23/12 08:30:03","429633.9284","77.0","214.13","382","60.0","31"
"07/23/12 08:35:02","429633.9345","81.3","214.21","404","60.0","32"
"07/23/12 08:40:02","429633.9409","84.1","214.45","414","60.0","32"
"07/23/12 08:45:01","429633.9476","88.2","214.58","432","60.0","32"
"07/23/12 08:50:02","429633.9546","93.3","215.1","454","60.03","32"
"07/23/12 08:55:02","429633.9614","67.6","214.52","344","60.03","33"
"07/23/12 09:00:01","429633.9689","99.5","215.25","480","60.0","33"
"07/23/12 09:05:02","429633.9774","122.8","216.29","577","60.0","33"
"07/23/12 09:10:01","429633.986","124.3","216.11","582","60.0","34"
"07/23/12 09:15:03","429633.9931","110.9","215.56","526","60.0","33"
"07/23/12 09:20:03","429634.0015","105.9","214.86","509","60.0","33"
"07/23/12 09:25:02","429634.0098","107.8","214.58","515","60.0","34"
"07/23/12 09:30:02","429634.0182","109.8","214.85","524","60.0","34"
"07/23/12 09:35:02","429634.0269","111.8","214.76","536","60.0","34"
"07/23/12 09:40:02","429634.0356","114.1","214.89","546","60.0","34"
"07/23/12 09:45:03","429634.0447","115.7","214.86","550","60.0","35"
"07/23/12 09:50:02","429634.0537","118.4","215.01","561","60.03","35"
"07/23/12 09:55:03","429634.0631","120.4","214.98","568","60.03","35"
"07/23/12 10:00:02","429634.0724","121.6","214.92","576","60.03","35"
"07/23/12 10:05:03","429634.082","124.1","215.35","583","60.0","36"
"07/23/12 10:10:02","429634.0918","126.4","215.1","597","60.0","36"
"07/23/12 10:15:03","429634.1017","128.4","215.06","605","60.0","36"
"07/23/12 10:20:02","429634.1117","130.5","215.73","613","60.0","36"
"07/23/12 10:25:02","429634.122","131.6","215.76","618","60.0","36"
"07/23/12 10:30:02","429634.1324","133.9","216.49","627","60.0","36"
"07/23/12 10:35:02","429634.1429","135.1","217.08","626","60.03","36"
"07/23/12 10:40:02","429634.1534","136.3","215.99","636","60.03","37"
"07/23/12 10:45:03","429634.1641","138.1","216.11","642","60.0","37"
"07/23/12 10:50:01","429634.1748","139.6","216.95","646","60.0","37"
"07/23/12 10:55:03","429634.1857","140.1","216.54","655","60.03","37"
"07/23/12 11:00:03","429634.1967","141.7","216.39","659","60.0","38"
"07/23/12 11:05:02","429634.2078","143.5","217.36","665","60.03","38"
"07/23/12 11:10:02","429634.219","145.6","217.91","672","60.03","38"
"07/23/12 11:15:02","429634.2304","147.4","217.64","680","60.03","37"
"07/23/12 11:20:03","429634.2418","147.1","216.85","685","60.03","38"
"07/23/12 11:25:01","429634.2534","148.8","216.61","691","60.0","38"
"07/23/12 11:30:01","429634.2649","149.0","216.88","684","60.0","38"
"07/23/12 11:35:02","429634.2766","150.7","215.84","700","60.0","38"
"07/23/12 11:40:01","429634.2884","150.1","216.41","698","60.03","38"
"07/23/12 11:45:02","429634.3002","151.3","216.63","702","60.0","38"
"07/23/12 11:50:02","429634.3119","154.5","217.18","715","60.03","38"
"07/23/12 11:55:02","429634.3238","151.8","217.24","701","60.03","38"
"07/23/12 12:00:03","429634.3356","151.5","216.79","704","60.03","38"
"07/23/12 12:05:03","429634.3474","151.1","216.05","701","60.0","39"
"07/23/12 12:10:03","429634.3592","152.3","216.18","704","60.03","39"
"07/23/12 12:15:02","429634.371","153.1","215.84","710","60.03","39"
"07/23/12 12:20:02","429634.383","153.9","215.27","712","60.0","39"
"07/23/12 12:25:03","429634.395","153.7","215.78","717","60.0","39"
"07/23/12 12:30:03","429634.4069","154.0","216.03","710","60.0","39"
"07/23/12 12:35:02","429634.4189","154.7","215.79","716","60.03","39"
"07/23/12 12:40:03","429634.431","153.3","216.17","710","59.96","39"
"07/23/12 12:45:02","429634.4428","152.2","216.26","705","60.0","39"
"07/23/12 12:50:01","429634.4547","153.8","217.19","706","60.0","39"
"07/23/12 12:55:02","429634.4667","153.6","217.8","706","60.03","39"
"07/23/12 13:00:02","429634.4786","152.5","216.24","706","60.03","40"
"07/23/12 13:05:01","429634.4905","151.9","216.25","703","60.0","40"
"07/23/12 13:10:02","429634.5024","152.2","216.43","706","60.03","40"
"07/23/12 13:15:03","429634.5143","150.9","217.03","701","60.03","40"
"07/23/12 13:20:03","429634.526","150.4","216.39","693","60.0","40"
"07/23/12 13:25:03","429634.5377","150.4","216.63","695","60.03","40"
"07/23/12 13:30:02","429634.5494","150.1","215.15","696","60.03","41"
"07/23/12 13:35:02","429634.5611","150.4","215.92","699","60.03","40"
"07/23/12 13:40:02","429634.5728","148.6","216.62","688","60.03","40"
"07/23/12 13:45:02","429634.5844","148.1","216.59","686","60.03","40"
"07/23/12 13:50:03","429634.5959","148.4","216.42","685","60.0","40"
"07/23/12 13:55:02","429634.6074","146.1","216.26","679","60.0","40"
"07/23/12 14:00:03","429634.6187","145.5","216.14","681","60.07","40"
"07/23/12 14:05:02","429634.6294","145.7","216.21","676","60.03","40"
"07/23/12 14:10:03","429634.6406","129.1","216.53","606","60.03","40"
"07/23/12 14:15:02","429634.6506","148.0","215.58","686","60.03","40"
"07/23/12 14:20:02","429634.6573","72.4","214.52","364","60.03","39"
"07/23/12 14:25:03","429634.6622","45.7","213.98","367","60.0","38"
"07/23/12 14:30:02","429634.6661","54.0","213.81","360","60.0","37"
"07/23/12 14:35:03","429634.67","54.9","213.74","264","60.0","36"
"07/23/12 14:40:03","429634.6741","56.4","214.61","361","60.0","35"
"07/23/12 14:45:03","429634.6781","50.2","214.19","154","60.0","35"
"07/23/12 14:50:02","429634.6838","201.4","216.96","910","60.03","34"
"07/23/12 14:55:03","429634.6899","66.4","214.71","334","60.03","34"
"07/23/12 15:00:03","429634.6959","47.6","214.5","388","60.03","34"
"07/23/12 15:05:02","429634.6998","56.0","214.0","158","60.03","33"
"07/23/12 15:10:01","429634.7036","52.7","214.79","115","60.03","33"
"07/23/12 15:15:02","429634.7076","55.7","213.0","374","60.0","33"
"07/23/12 15:20:02","429634.7115","47.8","213.18","421","60.0","33"
"07/23/12 15:25:03","429634.7156","87.2","215.57","428","60.03","33"
"07/23/12 15:30:03","429634.7204","44.6","214.74","358","60.0","33"
"07/23/12 15:35:02","429634.7238","35.3","214.28","175","60.0","33"
"07/23/12 15:40:03","429634.7272","44.2","213.46","286","60.0","32"
"07/23/12 15:45:02","429634.7312","44.7","214.74","327","60.0","32"
"07/23/12 15:50:03","429634.7354","132.7","216.89","619","60.0","32"
"07/23/12 15:55:02","429634.7404","43.5","214.45","416","60.03","32"
"07/23/12 16:00:03","429634.7442","48.7","213.27","284","60.03","32"
"07/23/12 16:05:02","429634.7487","55.3","214.19","149","60.03","32"
"07/23/12 16:10:03","429634.7534","47.4","214.74","359","60.03","33"
"07/23/12 16:15:02","429634.7561","35.3","213.96","90","60.0","33"
"07/23/12 16:20:02","429634.7587","40.0","213.7","217","60.0","32"
"07/23/12 16:25:02","429634.7621","44.6","213.9","277","60.0","32"
"07/23/12 16:30:02","429634.7667","110.1","215.65","522","60.03","32"
"07/23/12 16:35:03","429634.7738","93.2","215.83","452","60.0","33"
"07/23/12 16:40:02","429634.7798","49.0","214.45","270","60.0","33"
"07/23/12 16:45:02","429634.7846","97.1","215.6","468","60.0","33"
"07/23/12 16:50:02","429634.7892","38.8","214.56","223","60.03","33"
"07/23/12 16:55:02","429634.7917","34.7","214.08","191","60.03","33"
"07/23/12 17:00:03","429634.795","31.1","214.21","173","60.07","33"
"07/23/12 17:05:01","429634.7983","78.7","215.02","391","60.03","32"
"07/23/12 17:10:02","429634.8037","34.8","214.02","170","60.03","33"
"07/23/12 17:15:02","429634.8069","29.3","214.53","272","60.03","33"
"07/23/12 17:20:03","429634.8092","26.6","213.87","60","60.03","32"
"07/23/12 17:25:02","429634.8115","30.5","214.17","71","60.03","32"
"07/23/12 17:30:02","429634.8138","32.1","213.76","86","60.07","32"
"07/23/12 17:35:03","429634.8158","19.6","213.71","50","60.03","32"
"07/23/12 17:40:02","429634.8178","34.0","214.16","320","60.03","32"
"07/23/12 17:45:03","429634.8204","33.7","214.0","119","60.0","31"
"07/23/12 17:50:02","429634.8224","18.6","214.01","316","60.03","31"
"07/23/12 17:55:01","429634.8242","13.1","214.09","30","60.03","31"
"07/23/12 18:00:03","429634.8262","14.3","213.64","304","60.03","31"
"07/23/12 18:05:03","429634.828","25.8","213.93","260","60.0","30"
"07/23/12 18:10:03","429634.8294","13.5","214.26","31","60.0","30"
"07/23/12 18:15:02","429634.8307","14.4","214.08","5","60.03","30"
"07/23/12 18:20:03","429634.8317","12.9","214.08","0","60.0","30"
"07/23/12 18:25:01","429634.8328","13.6","214.15","54","60.07","29"
"07/23/12 18:30:02","429634.8338","12.3","213.54","7","60.03","29"
"07/23/12 18:35:02","429634.8349","14.9","214.09","34","60.03","29"
"07/23/12 18:40:02","429634.8359","13.9","213.66","234","60.03","29"
"07/23/12 18:45:03","429634.8368","14.6","214.7","99","60.03","29"
"07/23/12 18:50:02","429634.8377","15.3","214.45","7","60.0","28"
"07/23/12 18:55:03","429634.8388","11.8","214.72","166","60.07","28"
"07/23/12 19:00:02","429634.8398","14.6","213.82","0","60.0","28"
"07/23/12 19:05:02","429634.8405","15.1","214.33","6","60.0","28"
"07/23/12 19:10:03","429634.8412","13.6","214.49","12","60.0","28"
"07/23/12 19:15:02","429634.842","0.0","213.8","135","60.0","27"
"07/23/12 19:20:03","429634.8427","0.0","214.32","230","60.03","27"
"07/23/12 19:25:03","429634.8434","0.0","214.03","0","60.03","27"
"07/23/12 19:30:03","429634.8439","12.3","214.23","9","60.03","27"
"07/23/12 19:35:02","429634.8446","0.0","214.27","0","60.03","27"
"07/23/12 19:40:03","429634.8451","10.2","214.51","2","60.03","27"
"07/23/12 19:45:02","429634.8456","0.0","214.32","0","60.0","27"
"07/23/12 19:50:02","429634.846","12.9","215.06","0","60.07","27"
"07/23/12 19:55:03","429634.8464","0.0","215.05","0","60.03","27"
"07/24/12 06:25:04","429634.8476","0.0","213.47","0","60.03","18"
"07/24/12 06:30:02","429634.848","0.0","213.91","0","60.03","18"
"07/24/12 06:35:02","429634.8485","0.0","213.71","0","60.03","18"
"07/24/12 06:40:03","429634.8492","11.5","213.05","10","60.03","19"
"07/24/12 06:45:02","429634.85","15.4","213.09","50","60.03","19"
"07/24/12 06:50:03","429634.851","14.6","213.21","15","60.03","19"
"07/24/12 06:55:03","429634.8523","12.9","212.79","7","60.03","20"
"07/24/12 07:00:02","429634.8537","11.4","213.84","50","60.0","20"
"07/24/12 07:05:02","429634.8554","13.0","214.2","154","60.0","21"
"07/24/12 07:10:03","429634.8574","29.3","214.41","36","60.03","22"
"07/24/12 07:15:03","429634.8596","31.7","215.21","148","60.0","23"
"07/24/12 07:20:03","429634.862","36.1","215.64","78","60.0","23"
"07/24/12 07:25:02","429634.8647","34.3","215.76","260","60.0","24"
"07/24/12 07:30:03","429634.8676","45.3","215.07","208","60.0","25"
"07/24/12 07:35:02","429634.8708","49.3","214.28","278","60.03","25"
"07/24/12 07:40:03","429634.8742","39.6","213.87","140","60.0","26"
"07/24/12 07:45:03","429634.878","49.2","214.75","425","60.0","26"
"07/24/12 07:50:03","429634.8818","44.2","214.5","377","60.0","27"
"07/24/12 07:55:03","429634.8857","37.0","214.15","219","60.03","27"
"07/24/12 08:00:03","429634.8895","55.5","213.97","345","60.07","27"
"07/24/12 08:05:04","429634.8935","49.2","214.04","86","60.0","28"
"07/24/12 08:10:03","429634.8976","44.7","214.92","395","60.03","28"
"07/24/12 08:15:03","429634.902","47.2","214.78","433","60.03","29"
"07/24/12 08:20:03","429634.9067","73.5","215.28","365","60.0","30"
"07/24/12 08:25:03","429634.9125","76.6","213.95","382","60.0","30"
"07/24/12 08:30:03","429634.9186","79.2","214.74","393","60.0","31"
"07/24/12 08:35:02","429634.9249","82.5","215.07","408","60.03","31"
"07/24/12 08:40:02","429634.9314","85.7","215.93","420","60.0","31"
"07/24/12 08:45:03","429634.9382","88.4","215.34","432","60.0","32"
"07/24/12 08:50:02","429634.9452","91.9","215.41","446","60.03","32"
"07/24/12 08:55:03","429634.9525","94.3","216.13","453","60.03","32"
"07/24/12 09:00:04","429634.9599","96.9","215.7","466","60.03","32"
"07/24/12 09:05:04","429634.9676","98.8","214.9","477","60.03","33"
"07/24/12 09:10:02","429634.9752","101.4","214.58","486","60.03","34"
"07/24/12 09:15:03","429634.9832","103.2","215.7","494","60.0","35"
"07/24/12 09:20:03","429634.9914","105.3","216.22","506","60.03","36"
"07/24/12 09:25:03","429634.9997","107.4","215.63","514","60.0","36"
"07/24/12 09:30:04","429635.0082","110.1","214.81","523","60.0","37"
"07/24/12 09:35:02","429635.0168","112.6","215.88","533","60.0","37"
"07/24/12 09:40:03","429635.0256","114.4","215.32","545","60.0","38"
"07/24/12 09:45:02","429635.0346","116.5","215.48","553","60.03","38"
"07/24/12 09:50:02","429635.0437","117.9","215.27","563","60.07","39"
"07/24/12 09:55:02","429635.053","120.1","215.37","566","60.03","39"
"07/24/12 10:00:04","429635.0624","122.3","216.74","577","60.03","39"
"07/24/12 10:05:02","429635.072","123.6","216.64","583","60.03","40"
"07/24/12 10:10:02","429635.0816","125.1","217.36","587","60.07","40"
"07/24/12 10:15:02","429635.0914","126.1","216.9","596","60.07","41"
"07/24/12 10:20:02","429635.1013","127.9","217.01","595","60.03","42"
"07/24/12 10:25:03","429635.1114","130.0","216.61","609","60.03","42"
"07/24/12 10:30:02","429635.1216","131.9","216.29","615","60.03","43"
"07/24/12 10:35:04","429635.132","134.0","216.71","626","60.03","43"
"07/24/12 10:40:04","429635.1425","135.3","217.11","632","60.03","43"
"07/24/12 10:45:02","429635.153","135.9","216.7","634","60.0","43"
"07/24/12 10:50:02","429635.1637","138.7","217.04","647","60.03","43"
"07/24/12 10:55:03","429635.1746","139.7","217.41","649","60.07","43"
"07/24/12 11:00:03","429635.1854","139.2","216.87","651","60.03","43"
"07/24/12 11:05:02","429635.1962","139.6","216.57","649","60.0","43"
"07/24/12 11:10:03","429635.2072","140.3","216.27","655","60.03","44"
"07/24/12 11:15:02","429635.2182","142.6","217.09","664","60.03","44"
"07/24/12 11:20:03","429635.2294","145.1","216.42","671","60.0","44"
"07/24/12 11:25:04","429635.2407","145.1","216.33","675","60.03","44"
"07/24/12 11:30:03","429635.252","144.6","216.96","668","60.0","45"
"07/24/12 11:35:03","429635.2633","144.3","216.28","671","60.0","45"
"07/24/12 11:40:02","429635.2744","145.6","216.55","677","60.0","45"
"07/24/12 11:45:03","429635.2859","147.6","216.9","684","60.0","45"
"07/24/12 11:50:02","429635.2973","150.5","216.28","696","60.0","44"
"07/24/12 11:55:03","429635.3091","149.4","215.92","692","60.0","44"
"07/24/12 12:00:03","429635.3206","148.2","215.55","693","60.07","45"
"07/24/12 12:05:03","429635.3322","149.3","216.31","692","60.03","45"
"07/24/12 12:10:03","429635.3438","149.4","216.39","696","60.0","45"
"07/24/12 12:15:03","429635.3555","150.8","216.46","697","60.03","44"
"07/24/12 12:20:02","429635.3672","151.3","216.61","699","60.03","44"
"07/24/12 12:25:03","429635.3788","140.4","216.47","652","60.03","44"
"07/24/12 12:30:02","429635.3905","150.3","216.02","699","60.03","45"
"07/24/12 12:35:02","429635.4023","150.0","216.17","695","60.0","45"
"07/24/12 12:40:03","429635.4139","148.3","215.67","692","60.03","46"
"07/24/12 12:45:02","429635.4254","149.0","217.06","690","60.03","46"
"07/24/12 12:50:03","429635.437","148.0","217.7","684","60.0","47"
"07/24/12 12:55:03","429635.4486","148.7","217.67","684","60.0","47"
"07/24/12 13:00:03","429635.4601","148.5","217.54","686","60.03","48"
"07/24/12 13:05:02","429635.4716","147.0","217.34","680","60.03","47"
"07/24/12 13:10:03","429635.4831","149.1","217.22","685","60.0","48"
"07/24/12 13:15:02","429635.4948","148.3","217.78","680","60.03","48"
"07/24/12 13:20:02","429635.5062","147.8","217.15","683","60.03","47"
"07/24/12 13:25:03","429635.5178","147.2","216.47","685","60.0","46"
"07/24/12 13:30:03","429635.5292","146.3","217.64","673","60.03","46"
"07/24/12 13:35:03","429635.5406","145.3","217.14","672","60.0","46"
"07/24/12 13:40:02","429635.5518","144.1","217.21","673","60.03","46"
"07/24/12 13:45:02","429635.563","143.4","217.66","666","60.03","46"
"07/24/12 13:50:03","429635.5741","142.0","217.3","660","60.03","46"
"07/24/12 13:55:03","429635.5851","140.0","216.59","651","60.03","46"
"07/24/12 14:00:03","429635.596","138.9","216.99","644","60.07","46"
"07/24/12 14:05:02","429635.6068","138.1","215.97","646","60.03","47"
"07/24/12 14:10:04","429635.6176","138.1","216.16","647","60.03","47"
"07/24/12 14:15:02","429635.6283","136.3","216.3","637","60.03","47"
"07/24/12 14:20:03","429635.6389","135.4","216.39","630","60.0","47"
"07/24/12 14:25:04","429635.6494","133.4","216.67","625","60.03","47"
"07/24/12 14:30:02","429635.6596","133.0","216.18","621","60.0","47"
"07/24/12 14:35:03","429635.67","130.8","216.91","612","60.03","47"
"07/24/12 14:40:03","429635.6801","129.9","216.72","608","60.03","47"
"07/24/12 14:45:02","429635.6901","129.6","216.58","606","60.0","47"
"07/24/12 14:50:03","429635.7002","129.5","216.36","603","60.03","46"
"07/24/12 14:55:03","429635.7102","127.4","216.38","596","60.0","45"
"07/24/12 15:00:04","429635.72","126.1","216.28","594","60.0","45"
"07/24/12 15:05:02","429635.7297","123.9","216.62","581","60.03","44"
"07/24/12 15:10:03","429635.7393","122.3","215.57","577","60.0","44"
"07/24/12 15:15:02","429635.7488","121.5","215.49","574","60.0","43"
"07/24/12 15:20:02","429635.7582","118.8","215.52","564","60.0","43"
