"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/24/12 15:25:03","429635.7674","115.8","215.74","551","60.03","43"
"07/24/12 15:30:03","429635.7763","114.6","215.49","546","60.0","42"
"07/24/12 15:35:04","429635.7852","112.4","215.05","534","60.03","42"
"07/24/12 15:40:02","429635.7938","110.4","215.48","526","60.0","42"
"07/24/12 15:45:04","429635.8024","110.8","214.92","531","60.0","42"
"07/24/12 15:50:03","429635.8105","73.9","215.0","371","60.03","41"
"07/24/12 15:55:03","429635.8184","105.2","215.51","503","60.0","41"
"07/24/12 16:00:04","429635.8264","101.0","215.98","488","60.03","41"
"07/24/12 16:05:02","429635.8342","99.0","215.75","477","60.07","41"
"07/24/12 16:10:03","429635.8418","98.0","215.06","474","60.03","41"
"07/24/12 16:15:04","429635.8472","69.0","214.38","352","60.0","40"
"07/24/12 16:20:02","429635.8535","71.8","214.99","361","60.03","40"
"07/24/12 16:25:03","429635.8579","39.9","214.99","92","60.0","40"
"07/24/12 16:30:03","429635.8643","67.8","214.78","343","60.03","39"
"07/24/12 16:35:02","429635.869","55.2","214.17","349","60.03","39"
"07/24/12 16:40:02","429635.8748","67.5","214.68","344","60.03","38"
"07/24/12 16:45:02","429635.8807","47.2","214.37","128","60.03","38"
"07/24/12 16:50:03","429635.887","81.3","215.48","400","60.03","38"
"07/24/12 16:55:02","429635.893","47.9","214.39","357","60.0","37"
"07/24/12 17:00:03","429635.8973","75.0","215.6","375","60.03","37"
"07/24/12 17:05:04","429635.9025","69.5","215.46","393","60.03","36"
"07/24/12 17:10:04","429635.9077","62.5","215.45","210","60.03","36"
"07/24/12 17:15:04","429635.912","33.6","214.23","73","60.03","36"
"07/24/12 17:20:03","429635.9149","40.6","214.37","375","60.0","35"
"07/24/12 17:25:03","429635.9185","44.2","214.22","246","60.0","34"
"07/24/12 17:30:04","429635.9223","41.0","213.95","429","60.03","34"
"07/24/12 17:35:03","429635.9261","42.5","213.22","118","60.03","34"
"07/24/12 17:40:03","429635.9295","38.7","214.11","197","60.03","33"
"07/24/12 17:45:03","429635.9328","38.0","214.16","273","60.03","33"
"07/24/12 17:50:02","429635.9357","41.9","214.78","153","60.03","33"
"07/24/12 17:55:02","429635.9384","30.6","213.85","76","60.0","32"
"07/24/12 18:00:02","429635.9408","26.6","213.8","38","60.03","32"
"07/24/12 18:05:04","429635.9426","24.4","213.89","62","60.03","32"
"07/24/12 18:10:02","429635.9447","17.5","213.87","21","60.03","31"
"07/24/12 18:15:03","429635.9466","30.7","214.31","43","60.03","31"
"07/24/12 18:20:04","429635.9479","17.7","214.9","207","60.03","30"
"07/24/12 18:25:03","429635.949","14.7","215.05","28","60.03","30"
"07/24/12 18:30:04","429635.95","15.0","214.44","22","60.0","29"
"07/24/12 18:35:02","429635.951","16.2","214.21","4","60.03","29"
"07/24/12 18:40:03","429635.9519","16.0","214.74","0","60.03","29"
"07/24/12 18:45:02","429635.9526","12.2","213.31","6","60.03","28"
"07/24/12 18:50:02","429635.9529","0.0","213.94","0","60.07","28"
"07/24/12 18:55:02","429635.9533","0.0","213.97","0","60.03","28"
"07/24/12 19:00:03","429635.9535","11.2","213.57","1","60.0","28"
"07/24/12 19:05:02","429635.9538","0.0","214.49","0","60.0","27"
"07/24/12 19:10:03","429635.9541","7.4","214.45","101","60.0","27"
"07/24/12 19:15:03","429635.9547","10.8","215.33","116","60.03","27"
"07/24/12 19:20:02","429635.9554","0.0","214.78","0","60.0","26"
"07/24/12 19:25:03","429635.9561","13.4","213.59","0","60.03","26"
"07/24/12 19:30:02","429635.9564","5.9","213.38","141","60.03","26"
"07/24/12 20:00:02","429635.9573","12.2","212.08","5","60.03","25"
"07/24/12 20:05:03","429635.9577","0.0","213.24","0","60.03","25"
"07/25/12 09:35:03","429635.96","15.1","212.97","2","60.03","18"
"07/25/12 09:40:04","429635.9613","30.0","213.83","167","60.0","19"
"07/25/12 09:45:04","429635.963","30.8","214.96","151","60.03","19"
"07/25/12 09:50:02","429635.9659","39.0","214.72","256","60.03","19"
"07/25/12 09:55:03","429635.9685","32.9","214.1","167","60.03","20"
"07/25/12 10:00:04","429635.9705","34.1","213.52","41","60.03","20"
"07/25/12 10:05:02","429635.9725","16.7","213.56","247","60.0","20"
"07/25/12 10:10:03","429635.9751","49.4","214.06","379","60.0","20"
"07/25/12 10:15:03","429635.9787","56.9","214.52","418","60.0","21"
"07/25/12 10:20:03","429635.9815","28.2","212.73","103","60.03","21"
"07/25/12 10:25:02","429635.9829","17.1","213.24","33","60.0","21"
"07/25/12 10:30:04","429635.9846","34.8","213.82","81","60.03","21"
"07/25/12 10:35:03","429635.9866","16.5","213.68","15","60.03","21"
"07/25/12 10:40:03","429635.9882","16.0","213.54","87","60.03","21"
"07/25/12 10:45:03","429635.9892","13.7","212.88","1","60.03","21"
"07/25/12 10:50:04","429635.9903","22.2","213.3","241","60.03","21"
"07/25/12 10:55:03","429635.9919","26.1","214.11","241","60.03","22"
"07/25/12 11:00:03","429635.994","34.6","214.16","157","60.0","22"
"07/25/12 11:05:04","429635.996","29.4","213.85","62","60.03","22"
"07/25/12 11:10:03","429635.9979","23.8","214.16","290","60.03","22"
"07/25/12 11:15:04","429636.0","21.0","213.96","143","60.03","22"
"07/25/12 11:20:03","429636.0018","24.9","212.69","135","60.03","23"
"07/25/12 11:25:03","429636.0041","43.6","214.12","328","60.0","23"
"07/25/12 11:30:03","429636.0077","47.6","213.94","89","60.03","23"
"07/25/12 11:35:04","429636.0125","39.3","213.79","390","60.0","24"
"07/25/12 11:40:03","429636.0163","38.2","213.2","251","60.0","24"
"07/25/12 11:45:03","429636.0195","35.8","214.13","161","60.0","25"
"07/25/12 11:50:04","429636.0223","32.4","213.71","185","60.03","25"
"07/25/12 11:55:03","429636.0248","26.1","213.94","64","60.0","25"
"07/25/12 12:00:03","429636.0273","27.3","213.52","80","60.0","25"
"07/25/12 12:05:04","429636.0297","44.7","213.72","251","60.03","25"
"07/25/12 12:10:03","429636.0324","31.3","213.44","98","60.0","25"
"07/25/12 12:15:02","429636.0359","40.9","213.99","310","60.0","25"
"07/25/12 12:20:03","429636.0391","37.7","213.56","191","60.0","26"
"07/25/12 12:25:03","429636.0413","19.0","213.3","21","60.03","26"
"07/25/12 12:30:03","429636.0431","31.1","213.8","157","60.0","26"
"07/25/12 12:35:04","429636.0449","21.7","212.11","219","60.0","26"
"07/25/12 12:40:03","429636.0469","32.3","213.75","65","60.0","26"
"07/25/12 12:45:03","429636.0487","30.9","214.65","172","59.96","26"
"07/25/12 12:50:03","429636.0503","22.8","213.11","268","60.03","26"
"07/25/12 12:55:04","429636.0519","31.0","213.39","267","60.03","26"
"07/25/12 13:00:04","429636.0552","42.7","213.19","268","60.03","27"
"07/25/12 13:05:03","429636.0575","15.0","214.06","14","60.03","27"
"07/25/12 13:10:04","429636.0592","16.4","214.13","111","60.0","27"
"07/25/12 13:15:04","429636.0607","16.1","213.65","261","60.03","27"
"07/25/12 13:20:03","429636.0626","13.6","213.94","147","60.0","27"
"07/25/12 13:25:03","429636.0642","31.4","213.62","100","60.03","27"
"07/25/12 13:30:03","429636.0658","5.1","213.46","199","60.0","27"
"07/25/12 13:35:03","429636.0666","5.6","213.17","11","60.03","26"
"07/25/12 13:40:04","429636.0677","11.9","213.14","82","60.0","26"
"07/25/12 13:45:03","429636.0687","16.5","213.15","3","60.0","26"
"07/25/12 13:50:04","429636.0697","12.1","213.1","42","60.03","26"
"07/25/12 13:55:03","429636.0706","20.5","213.73","239","60.0","26"
"07/25/12 14:00:03","429636.0716","11.4","213.39","7","60.03","26"
"07/25/12 14:05:03","429636.0724","2.9","213.17","86","60.0","25"
"07/25/12 14:10:04","429636.0733","11.9","212.52","9","60.0","25"
"07/25/12 14:15:03","429636.0741","12.6","213.06","96","60.03","25"
"07/25/12 14:20:03","429636.0749","12.1","213.03","41","60.0","25"
"07/25/12 14:25:04","429636.0755","0.0","212.32","0","60.03","25"
"07/25/12 14:30:02","429636.0761","14.4","213.01","65","60.0","25"
"07/25/12 14:35:02","429636.0767","0.0","213.09","0","60.0","24"
"07/25/12 14:40:03","429636.0775","14.5","212.98","9","60.0","24"
"07/25/12 14:45:03","429636.0786","12.3","213.5","34","60.0","25"
"07/25/12 14:50:04","429636.0801","22.3","213.68","17","60.03","25"
"07/25/12 14:55:04","429636.0814","14.1","212.74","133","60.0","25"
"07/25/12 15:00:03","429636.0831","32.6","214.54","153","60.0","25"
"07/25/12 15:05:03","429636.0859","30.5","213.69","88","60.0","25"
"07/25/12 15:10:04","429636.0884","27.0","213.05","169","60.0","26"
"07/25/12 15:15:03","429636.0912","34.8","213.83","89","60.0","26"
"07/25/12 15:20:03","429636.0942","43.1","214.1","321","60.0","27"
"07/25/12 15:25:04","429636.0967","33.0","215.16","91","60.0","27"
"07/25/12 15:30:03","429636.0984","20.1","213.87","184","60.0","28"
"07/25/12 15:35:04","429636.1006","24.7","214.43","77","60.03","28"
"07/25/12 15:40:04","429636.103","32.5","214.4","138","60.03","28"
"07/25/12 15:45:02","429636.1064","49.2","214.51","396","60.03","29"
"07/25/12 15:50:03","429636.1096","36.8","213.24","263","60.03","29"
"07/25/12 15:55:03","429636.1115","11.1","213.36","31","60.03","29"
"07/25/12 16:00:04","429636.113","20.3","213.55","30","60.03","29"
"07/25/12 16:05:03","429636.1146","12.6","213.34","155","60.03","29"
"07/25/12 16:10:03","429636.116","18.2","213.58","224","60.03","29"
"07/25/12 16:15:02","429636.1172","14.8","213.05","27","60.0","29"
"07/25/12 16:20:04","429636.1179","10.6","213.36","20","60.0","28"
"07/25/12 16:25:04","429636.1183","8.2","214.33","0","60.0","28"
"07/25/12 16:30:03","429636.1187","9.0","214.03","0","60.03","28"
"07/25/12 16:35:03","429636.119","11.0","214.2","1","60.03","28"
"07/25/12 16:40:03","429636.1194","0.0","213.74","0","60.03","27"
"07/25/12 16:45:04","429636.1202","12.0","214.12","5","60.03","27"
"07/25/12 16:50:03","429636.1212","15.0","213.41","1","60.0","27"
"07/25/12 16:55:04","429636.1219","13.3","213.35","1","60.07","26"
"07/25/12 17:00:02","429636.1227","0.0","213.41","1","60.03","26"
"07/25/12 17:05:03","429636.1238","14.2","214.34","6","60.0","27"
"07/25/12 17:10:04","429636.1251","17.7","214.05","79","60.03","27"
"07/25/12 17:15:03","429636.1268","18.2","214.4","256","60.0","27"
"07/25/12 17:20:04","429636.1281","16.4","214.17","63","60.03","27"
"07/25/12 17:25:02","429636.1293","12.8","214.34","42","60.03","27"
"07/25/12 17:30:03","429636.1307","19.1","214.37","212","60.03","27"
"07/25/12 17:35:04","429636.1327","28.4","214.41","130","60.03","27"
"07/25/12 17:40:03","429636.1346","11.5","214.13","24","60.0","27"
"07/25/12 17:45:04","429636.1357","23.4","213.85","123","60.03","27"
"07/25/12 17:50:03","429636.1368","14.2","214.18","22","60.03","27"
"07/25/12 17:55:02","429636.1379","10.8","213.79","60","60.07","28"
"07/25/12 18:00:03","429636.139","22.8","214.21","183","60.03","27"
"07/25/12 18:05:04","429636.1401","30.2","214.37","73","60.0","27"
"07/25/12 18:10:03","429636.1422","30.6","214.74","195","60.0","27"
"07/25/12 18:15:02","429636.1436","16.2","214.22","5","60.0","27"
"07/25/12 18:20:03","429636.1444","13.7","213.55","15","60.03","27"
"07/25/12 18:25:03","429636.1446","10.7","213.72","10","60.0","27"
"07/25/12 18:30:03","429636.1448","0.0","213.37","0","60.03","27"
"07/25/12 18:35:04","429636.1449","10.8","213.85","0","60.03","27"
"07/25/12 18:40:04","429636.1455","14.8","214.05","78","60.03","26"
"07/25/12 18:45:03","429636.146","0.0","214.24","0","60.03","26"
"07/25/12 18:55:04","429636.1466","0.0","212.46","0","60.03","26"
"07/26/12 06:25:04","429636.1475","10.1","213.95","86","60.03","20"
"07/26/12 06:30:03","429636.1478","10.9","214.47","8","60.0","20"
"07/26/12 06:35:04","429636.1481","11.3","212.66","196","60.03","20"
"07/26/12 06:40:04","429636.1487","6.7","212.82","5","60.03","20"
"07/26/12 06:45:04","429636.1495","3.1","214.12","231","60.03","20"
"07/26/12 06:50:04","429636.1503","15.7","214.71","81","60.03","20"
"07/26/12 06:55:03","429636.1511","7.2","214.34","228","60.03","21"
"07/26/12 07:00:03","429636.1525","25.6","214.28","56","60.03","21"
"07/26/12 07:05:04","429636.1539","23.0","214.71","18","60.03","22"
"07/26/12 07:10:04","429636.1546","13.4","214.12","10","60.0","22"
"07/26/12 07:15:04","429636.1573","27.8","214.35","94","60.03","22"
"07/26/12 07:20:04","429636.1597","41.6","214.46","251","60.03","23"
"07/26/12 07:25:04","429636.1626","34.2","213.98","197","60.07","23"
"07/26/12 07:30:03","429636.1651","21.2","213.82","238","60.0","24"
"07/26/12 07:40:04","429636.1687","25.7","214.46","65","60.0","24"
"07/26/12 07:45:04","429636.1718","35.8","214.81","104","60.03","24"
"07/26/12 07:50:03","429636.1738","24.0","214.39","117","60.03","24"
"07/26/12 07:55:04","429636.1763","33.7","214.0","96","60.03","24"
"07/26/12 08:00:03","429636.1794","36.0","214.88","301","60.03","25"
"07/26/12 08:05:03","429636.1824","12.6","213.98","175","60.0","25"
"07/26/12 08:10:03","429636.1863","71.9","214.69","359","60.03","25"
"07/26/12 08:15:04","429636.1879","24.3","213.44","31","60.0","25"
"07/26/12 08:20:03","429636.1905","79.2","214.38","393","60.03","25"
"07/26/12 08:25:04","429636.1938","52.7","214.35","336","60.03","26"
"07/26/12 08:30:04","429636.1979","75.7","215.56","379","60.03","26"
"07/26/12 08:35:04","429636.2002","30.4","214.25","160","60.03","26"
"07/26/12 08:40:03","429636.203","36.0","213.78","200","60.0","26"
"07/26/12 08:45:04","429636.2065","96.6","215.26","470","60.03","26"
"07/26/12 08:50:04","429636.2123","38.8","213.46","158","60.03","26"
"07/26/12 08:55:05","429636.2148","43.2","214.43","263","60.03","26"
"07/26/12 09:00:03","429636.218","48.7","215.18","283","60.03","26"
"07/26/12 09:05:04","429636.2211","41.9","215.15","179","60.0","27"
"07/26/12 09:10:03","429636.2255","135.8","216.66","634","60.03","27"
"07/26/12 09:15:04","429636.2334","41.5","214.68","341","60.03","27"
"07/26/12 09:20:03","429636.2372","38.1","214.16","148","60.03","28"
"07/26/12 09:25:03","429636.2426","103.0","216.87","495","60.0","28"
"07/26/12 09:30:04","429636.2464","57.1","214.79","308","60.03","28"
"07/26/12 09:35:05","429636.2498","47.9","214.39","202","60.0","28"
"07/26/12 09:40:03","429636.2534","83.6","215.84","410","60.03","28"
"07/26/12 09:45:04","429636.2572","34.1","214.36","128","60.03","28"
"07/26/12 09:50:05","429636.2603","45.7","214.48","152","60.03","28"
"07/26/12 09:55:03","429636.2643","44.5","213.98","206","60.07","27"
"07/26/12 10:00:04","429636.2672","28.7","212.97","182","60.03","27"
"07/26/12 10:05:03","429636.2701","57.4","213.21","95","60.03","27"
"07/26/12 10:10:03","429636.2761","68.2","214.02","346","60.03","27"
"07/26/12 10:15:04","429636.2818","68.9","214.63","350","60.03","27"
"07/26/12 10:20:03","429636.2861","36.5","214.45","80","60.03","27"
"07/26/12 10:25:03","429636.2899","49.1","214.17","389","60.03","27"
"07/26/12 10:30:05","429636.2959","84.2","215.96","411","60.0","27"
"07/26/12 10:35:03","429636.3028","77.5","215.63","384","60.03","28"
"07/26/12 10:40:04","429636.3092","121.2","216.77","567","60.0","28"
"07/26/12 10:45:03","429636.3168","114.2","216.15","541","60.03","28"
"07/26/12 10:50:03","429636.3235","75.7","214.58","376","60.03","29"
"07/26/12 10:55:03","429636.3291","71.5","215.49","359","60.07","28"
"07/26/12 11:00:04","429636.3345","72.7","216.37","362","60.03","28"
"07/26/12 11:05:04","429636.3403","72.8","216.12","362","60.03","28"
"07/26/12 11:10:03","429636.3457","64.8","216.88","327","60.0","28"
"07/26/12 11:15:03","429636.3507","68.3","216.29","344","60.0","28"
"07/26/12 11:20:04","429636.3562","69.9","216.11","349","60.03","29"
"07/26/12 11:25:03","429636.3614","68.1","216.53","342","60.03","28"
"07/26/12 11:30:03","429636.3666","65.2","215.5","330","60.0","28"
"07/26/12 11:35:04","429636.3718","66.8","215.17","341","60.03","28"
"07/26/12 11:40:03","429636.3774","68.3","215.48","345","60.0","29"
"07/26/12 11:45:04","429636.3831","92.3","216.55","445","60.0","29"
"07/26/12 11:50:04","429636.3895","84.4","216.57","408","60.0","29"
"07/26/12 11:55:04","429636.3951","61.9","215.47","410","60.03","29"
"07/26/12 12:00:04","429636.3991","45.1","215.37","414","60.03","29"
"07/26/12 12:05:05","429636.4039","63.4","215.06","324","60.0","29"
"07/26/12 12:10:05","429636.4079","53.5","215.64","386","60.0","29"
"07/26/12 12:15:04","429636.4159","84.2","216.22","411","60.03","30"
"07/26/12 12:20:03","429636.4255","79.5","215.84","392","60.0","31"
"07/26/12 12:25:04","429636.4331","85.3","215.45","416","60.0","32"
"07/26/12 12:30:04","429636.4394","93.0","216.53","448","60.0","32"
"07/26/12 12:35:04","429636.4462","61.1","215.1","315","60.0","32"
"07/26/12 12:40:03","429636.4503","51.6","215.68","185","60.0","32"
"07/26/12 12:45:04","429636.4572","151.0","218.52","692","60.03","32"
"07/26/12 12:50:04","429636.4665","74.6","216.33","373","60.0","32"
"07/26/12 12:55:03","429636.4708","49.6","215.55","249","60.03","32"
"07/26/12 13:00:04","429636.474","31.4","215.02","73","60.07","31"
"07/26/12 13:05:04","429636.4762","27.7","215.33","154","60.03","30"
"07/26/12 13:10:05","429636.4789","33.3","215.2","199","60.03","29"
"07/26/12 13:15:03","429636.4834","64.7","216.67","327","60.0","29"
"07/26/12 13:20:03","429636.487","58.5","216.01","151","60.0","28"
"07/26/12 13:25:04","429636.4912","97.8","216.92","472","60.0","28"
"07/26/12 13:30:04","429636.4958","32.5","215.64","283","60.0","28"
"07/26/12 13:35:03","429636.4985","33.7","214.76","240","60.0","28"
"07/26/12 13:40:04","429636.5016","45.1","215.49","201","60.0","27"
"07/26/12 13:45:03","429636.5085","77.9","216.26","383","60.0","28"
"07/26/12 13:50:04","429636.5132","43.2","215.19","397","60.0","27"
"07/26/12 13:55:05","429636.5168","50.4","215.42","271","60.03","27"
"07/26/12 14:00:03","429636.5227","73.3","215.63","368","60.07","28"
"07/26/12 14:05:04","429636.5307","73.4","215.44","365","60.0","28"
"07/26/12 14:10:04","429636.5407","81.7","215.7","402","60.0","29"
"07/26/12 14:15:05","429636.5472","100.2","217.0","478","60.0","30"
"07/26/12 14:20:04","429636.5521","56.9","215.92","135","60.03","29"
"07/26/12 14:25:05","429636.5581","64.9","215.54","330","60.03","29"
"07/26/12 14:30:04","429636.5627","45.8","215.25","142","60.03","29"
"07/26/12 14:35:05","429636.5661","52.4","214.5","189","60.0","29"
"07/26/12 14:40:03","429636.5698","55.8","215.06","101","60.03","28"
"07/26/12 14:45:04","429636.5735","37.6","214.69","210","60.03","28"
"07/26/12 14:50:03","429636.577","48.4","216.06","363","60.03","28"
"07/26/12 14:55:04","429636.5837","81.3","216.45","401","60.03","28"
"07/26/12 15:00:04","429636.5902","73.6","215.19","366","60.03","28"
"07/26/12 15:05:05","429636.5976","82.7","216.4","407","60.03","29"
"07/26/12 15:10:05","429636.6037","126.2","216.55","590","60.0","29"
"07/26/12 15:15:04","429636.6125","49.3","214.6","370","60.03","30"
"07/26/12 15:20:03","429636.6163","46.1","214.82","79","60.03","29"
"07/26/12 15:25:04","429636.6198","35.1","214.77","278","60.03","29"
"07/26/12 15:30:05","429636.6232","50.7","214.28","285","60.0","29"
"07/26/12 15:35:04","429636.6272","68.4","215.2","342","60.03","28"
"07/26/12 15:40:05","429636.6313","43.5","214.48","330","60.0","28"
"07/26/12 15:45:03","429636.635","38.1","213.91","111","60.03","28"
"07/26/12 15:50:04","429636.6386","48.7","213.76","182","60.0","28"
"07/26/12 15:55:04","429636.6418","49.4","213.65","364","60.03","28"
"07/26/12 16:00:03","429636.6452","53.4","214.38","381","60.03","28"
"07/26/12 16:05:04","429636.649","65.3","215.41","179","60.03","28"
"07/26/12 16:10:04","429636.6531","54.5","216.38","128","60.03","28"
"07/26/12 16:15:04","429636.6588","69.0","215.88","348","60.03","28"
"07/26/12 16:20:03","429636.663","40.4","215.0","115","60.0","28"
"07/26/12 16:25:05","429636.6667","52.9","214.41","398","60.03","28"
"07/26/12 16:30:03","429636.6699","45.5","214.56","175","60.03","28"
"07/26/12 16:35:05","429636.6727","31.8","214.47","113","60.03","28"
"07/26/12 16:40:05","429636.6753","24.8","214.28","188","60.03","27"
"07/26/12 16:45:03","429636.6776","33.2","214.3","255","60.0","27"
"07/26/12 16:50:04","429636.6798","32.4","214.85","85","60.07","27"
"07/26/12 16:55:04","429636.6817","21.7","214.61","221","60.07","26"
"07/26/12 17:00:04","429636.6835","12.8","215.54","168","60.0","26"
"07/26/12 17:05:04","429636.6851","18.4","215.51","18","60.0","26"
"07/26/12 17:10:03","429636.6868","23.2","214.67","20","60.0","25"
"07/26/12 17:15:04","429636.6885","28.9","214.82","52","60.03","25"
"07/26/12 17:20:04","429636.69","29.6","214.37","216","60.03","25"
"07/26/12 17:25:03","429636.6912","16.3","213.8","7","60.0","25"
"07/26/12 17:30:04","429636.6923","7.3","213.73","151","60.03","24"
"07/26/12 17:35:03","429636.6931","10.2","214.01","266","60.03","24"
"07/26/12 17:40:04","429636.6939","12.1","213.79","31","60.03","24"
"07/26/12 17:45:04","429636.6946","13.9","213.87","2","60.0","24"
"07/26/12 17:50:05","429636.6954","13.3","213.74","64","60.03","24"
"07/26/12 17:55:04","429636.696","0.0","213.79","137","60.03","23"
"07/26/12 18:00:04","429636.6966","0.0","214.13","206","60.03","23"
"07/26/12 18:05:04","429636.6969","11.1","213.73","28","60.03","23"
"07/26/12 18:10:03","429636.6974","0.0","213.67","0","60.03","23"
"07/26/12 18:15:05","429636.6978","11.7","213.8","103","60.0","23"
"07/26/12 18:20:03","429636.6983","14.2","213.96","1","60.03","23"
"07/26/12 18:25:04","429636.6988","11.1","214.42","8","60.03","23"
"07/26/12 18:30:04","429636.6992","12.0","213.98","2","60.03","23"
"07/26/12 18:35:04","429636.6996","14.1","214.66","2","60.07","22"
"07/26/12 18:40:04","429636.7","13.7","214.1","6","60.03","22"
"07/26/12 18:45:04","429636.7003","10.8","214.02","16","60.07","22"
"07/26/12 18:50:04","429636.7007","0.0","214.41","0","60.07","22"
"07/26/12 18:55:04","429636.701","0.0","214.03","0","60.03","22"
"07/26/12 19:00:05","429636.7014","14.4","214.67","7","60.0","22"
"07/26/12 19:05:04","429636.7018","0.0","213.93","0","60.03","22"
"07/26/12 19:10:04","429636.7022","0.0","214.19","0","60.03","22"
"07/26/12 19:15:03","429636.7024","14.2","213.8","3","60.03","22"
"07/26/12 19:20:03","429636.7028","6.0","214.15","237","60.07","22"
"07/26/12 19:25:03","429636.7031","0.0","214.29","0","60.03","22"
"07/26/12 19:30:03","429636.7034","0.0","214.98","0","60.03","22"
"07/27/12 06:50:05","429636.704","11.2","213.96","11","60.03","20"
"07/27/12 06:55:04","429636.7045","0.0","214.23","0","60.0","20"
"07/27/12 07:05:05","429636.7058","12.5","212.67","0","60.0","20"
"07/27/12 07:10:05","429636.7065","11.4","214.26","57","60.03","20"
"07/27/12 07:15:03","429636.7073","5.5","213.52","0","60.03","20"
"07/27/12 07:20:04","429636.7081","8.2","214.5","0","60.03","20"
"07/27/12 07:25:05","429636.7089","16.1","214.12","2","60.03","20"
"07/27/12 07:30:03","429636.7097","4.9","214.83","161","60.0","20"
"07/27/12 07:40:05","429636.7115","11.0","214.02","11","60.03","21"
"07/27/12 07:45:05","429636.7128","16.7","214.8","44","60.03","21"
"07/27/12 07:50:05","429636.7144","14.0","214.62","136","60.0","21"
"07/27/12 07:55:05","429636.7165","24.9","214.57","147","60.03","22"
"07/27/12 08:00:05","429636.7186","32.2","215.11","228","60.0","22"
"07/27/12 08:05:04","429636.7211","30.7","215.85","244","60.0","22"
"07/27/12 08:10:05","429636.7238","35.9","215.09","280","60.03","22"
"07/27/12 08:15:05","429636.7262","27.6","215.52","90","60.03","22"
"07/27/12 08:20:04","429636.7289","43.4","214.44","284","60.03","23"
"07/27/12 08:25:05","429636.7321","47.8","214.93","334","60.03","23"
"07/27/12 08:30:05","429636.7361","76.1","216.41","374","60.0","23"
"07/27/12 08:35:04","429636.742","75.2","215.99","371","60.03","24"
"07/27/12 08:40:05","429636.7471","54.6","215.22","166","60.03","24"
"07/27/12 08:45:05","429636.7512","71.9","214.69","246","60.0","24"
"07/27/12 08:50:04","429636.7554","76.4","214.91","377","60.03","25"
"07/27/12 08:55:04","429636.7618","85.0","215.5","416","60.03","25"
"07/27/12 09:00:04","429636.7676","78.6","215.6","388","60.03","25"
"07/27/12 09:05:04","429636.7739","88.0","215.59","430","60.03","25"
"07/27/12 09:10:05","429636.7787","62.8","215.65","313","60.03","26"
"07/27/12 09:15:05","429636.7857","105.0","216.16","498","60.03","26"
"07/27/12 09:20:05","429636.7945","116.9","216.69","553","60.0","27"
"07/27/12 09:25:03","429636.8035","116.4","216.65","550","60.0","28"
"07/27/12 09:30:04","429636.8127","119.9","215.88","565","60.03","28"
"07/27/12 09:35:05","429636.8221","121.1","216.22","574","60.0","29"
"07/27/12 09:40:05","429636.8313","119.6","216.68","562","60.0","29"
"07/27/12 09:45:04","429636.8405","118.7","217.67","558","60.0","30"
"07/27/12 09:50:04","429636.8484","115.3","216.62","541","60.07","30"
"07/27/12 09:55:04","429636.8581","129.6","217.43","608","60.03","30"
"07/27/12 10:00:05","429636.868","130.3","217.36","611","60.03","31"
"07/27/12 10:05:05","429636.8784","136.2","216.78","638","60.03","31"
"07/27/12 10:10:05","429636.8861","111.8","216.99","531","60.03","31"
"07/27/12 10:15:04","429636.8944","29.5","214.21","92","60.03","31"
"07/27/12 10:20:04","429636.8998","47.0","214.41","356","60.0","31"
"07/27/12 10:25:05","429636.909","168.7","217.7","771","60.03","31"
"07/27/12 10:30:05","429636.9215","162.2","218.63","736","60.03","32"
"07/27/12 10:35:05","429636.9336","153.6","217.88","703","60.0","32"
"07/27/12 10:40:05","429636.9456","158.2","218.32","725","60.0","33"
"07/27/12 10:45:05","429636.9518","57.7","215.04","139","60.03","32"
"07/27/12 10:50:04","429636.955","53.0","214.95","122","60.03","32"
"07/27/12 10:55:04","429636.9594","130.0","216.9","605","60.0","31"
"07/27/12 11:00:04","429636.9655","179.3","218.45","817","60.0","31"
"07/27/12 11:05:04","429636.9778","85.1","216.66","416","60.03","32"
"07/27/12 11:10:04","429636.9866","175.1","218.5","798","60.03","32"
"07/27/12 11:15:05","429637.0001","169.0","218.31","772","60.03","33"
"07/27/12 11:20:04","429637.0129","164.2","218.69","751","60.0","34"
"07/27/12 11:25:05","429637.0254","159.0","218.42","731","60.03","35"
"07/27/12 11:30:05","429637.0378","159.3","218.2","730","60.0","36"
"07/27/12 11:35:05","429637.0501","157.0","218.39","724","60.03","37"
"07/27/12 11:40:05","429637.0623","157.1","218.63","723","60.03","37"
"07/27/12 11:45:03","429637.0744","57.1","215.59","88","60.03","38"
"07/27/12 11:50:04","429637.0848","163.2","218.32","749","60.03","38"
"07/27/12 11:55:05","429637.0952","84.4","215.63","414","60.03","38"
"07/27/12 12:00:05","429637.1066","171.3","218.53","780","60.03","38"
"07/27/12 12:05:05","429637.1185","85.9","215.44","422","60.0","38"
"07/27/12 12:10:04","429637.1245","177.3","217.56","808","60.03","37"
"07/27/12 12:15:04","429637.1376","163.9","217.43","748","60.03","38"
"07/27/12 12:20:04","429637.1497","173.9","217.06","794","60.0","38"
"07/27/12 12:25:05","429637.1627","161.9","216.79","744","60.0","38"
"07/27/12 12:30:05","429637.1753","163.3","218.03","745","60.03","38"
"07/27/12 12:35:05","429637.1884","169.5","218.22","771","60.03","38"
"07/27/12 12:40:04","429637.2014","168.1","218.55","772","60.03","38"
"07/27/12 12:45:03","429637.2132","143.2","216.36","667","60.03","38"
"07/27/12 12:50:04","429637.2257","161.3","216.54","736","60.03","38"
"07/27/12 12:55:04","429637.2375","161.0","216.93","739","60.03","39"
"07/27/12 13:00:05","429637.25","161.7","216.99","742","60.03","39"
"07/27/12 13:05:05","429637.2625","159.1","217.9","730","60.03","39"
"07/27/12 13:10:04","429637.2749","159.5","217.08","734","60.03","39"
"07/27/12 13:15:05","429637.2873","156.0","216.82","721","60.0","39"
"07/27/12 13:20:04","429637.2994","158.2","216.91","731","60.03","39"
"07/27/12 13:25:05","429637.312","162.3","217.01","745","60.03","40"
"07/27/12 13:30:04","429637.3242","157.5","217.67","724","60.03","40"
"07/27/12 13:35:05","429637.3365","156.4","218.24","719","60.03","39"
"07/27/12 13:40:04","429637.3486","155.0","217.49","717","60.03","40"
"07/27/12 13:45:04","429637.3607","161.2","218.68","737","60.03","40"
"07/27/12 13:50:04","429637.3729","153.0","217.35","705","60.03","41"
"07/27/12 13:55:04","429637.3845","149.6","217.59","689","60.03","41"
"07/27/12 14:00:04","429637.3952","165.1","217.78","753","60.03","40"
"07/27/12 14:05:04","429637.4067","169.7","217.88","776","60.0","41"
"07/27/12 14:10:04","429637.4197","139.2","217.54","646","60.03","41"
"07/27/12 14:15:04","429637.4294","143.1","217.26","666","60.03","40"
"07/27/12 14:20:04","429637.4399","56.7","215.31","83","60.0","40"
"07/27/12 14:25:04","429637.4439","69.8","216.08","352","60.03","38"
"07/27/12 14:30:05","429637.4491","45.2","215.14","87","60.0","37"
"07/27/12 14:35:04","429637.4491","70.1","215.36","387","60.03","37"
"07/27/12 14:40:05","429637.4554","47.3","215.14","150","60.03","37"
"07/27/12 14:45:05","429637.463","175.3","218.11","800","60.03","38"
"07/27/12 14:50:05","429637.4716","97.9","216.12","470","60.03","37"
"07/27/12 14:55:04","429637.4761","37.8","215.01","163","60.03","36"
"07/27/12 15:00:04","429637.4794","48.2","215.38","94","60.03","35"
"07/27/12 15:05:04","429637.4827","38.6","215.12","236","60.03","34"
"07/27/12 15:10:04","429637.4864","49.2","214.35","209","60.03","33"
"07/27/12 15:15:04","429637.4899","45.9","214.88","243","60.0","33"
"07/27/12 15:20:03","429637.4995","158.3","218.4","723","60.03","34"
"07/27/12 15:25:04","429637.5102","74.6","215.92","373","60.03","34"
"07/27/12 15:30:05","429637.5146","49.2","214.96","343","60.03","34"
"07/27/12 15:35:04","429637.5184","61.8","214.26","219","60.03","33"
"07/27/12 15:40:05","429637.5229","44.8","214.75","376","60.0","32"
"07/27/12 15:45:04","429637.5284","56.6","214.71","278","60.0","32"
"07/27/12 15:50:04","429637.5316","46.8","214.16","348","60.03","31"
"07/27/12 15:55:05","429637.5398","63.7","214.46","328","60.03","32"
"07/27/12 16:00:04","429637.545","52.6","214.61","233","60.03","31"
"07/27/12 16:05:05","429637.5551","136.4","217.45","636","60.03","32"
"07/27/12 16:10:05","429637.5631","129.8","217.76","606","60.03","33"
"07/27/12 16:15:05","429637.5714","132.4","217.38","615","60.03","33"
"07/27/12 16:20:05","429637.5795","119.9","216.69","562","60.0","33"
"07/27/12 16:25:04","429637.5885","111.4","216.66","531","60.03","33"
"07/27/12 16:30:04","429637.5969","105.1","216.41","502","60.03","33"
"07/27/12 16:35:05","429637.6047","95.4","215.94","462","60.03","33"
"07/27/12 16:40:05","429637.6119","89.5","216.74","434","60.0","32"
"07/27/12 16:45:04","429637.6187","85.5","216.73","414","60.03","32"
"07/27/12 16:50:05","429637.6252","80.3","216.36","392","60.03","32"
"07/27/12 16:55:05","429637.6312","73.7","215.33","371","60.03","32"
"07/27/12 17:00:04","429637.6367","69.2","215.77","347","60.0","32"
"07/27/12 17:05:04","429637.642","65.9","214.86","336","60.03","31"
"07/27/12 17:10:05","429637.647","62.3","215.33","322","60.03","31"
"07/27/12 17:15:05","429637.6513","43.7","215.09","91","60.03","31"
"07/27/12 17:20:05","429637.6552","56.0","214.89","102","60.03","31"
"07/27/12 17:25:04","429637.6591","41.7","214.95","108","60.03","30"
"07/27/12 17:30:04","429637.6629","53.2","215.16","341","60.03","30"
"07/27/12 17:35:04","429637.6665","40.6","214.37","128","60.03","29"
"07/27/12 17:40:04","429637.6698","45.3","214.61","200","60.03","29"
"07/27/12 17:45:04","429637.6729","34.7","214.51","138","60.0","29"
"07/27/12 17:50:04","429637.6757","38.2","214.81","301","60.03","29"
"07/27/12 17:55:04","429637.6783","28.0","214.88","70","60.07","29"
"07/27/12 18:00:04","429637.6806","24.5","214.26","156","60.0","28"
"07/27/12 18:05:05","429637.6827","27.6","214.09","79","60.03","28"
"07/27/12 18:10:05","429637.6845","13.7","214.09","30","60.03","28"
"07/27/12 18:15:04","429637.6861","18.7","213.97","17","60.0","27"
"07/27/12 18:20:04","429637.6875","12.5","214.5","7","60.03","27"
"07/27/12 18:25:04","429637.6886","8.8","214.27","188","60.03","27"
"07/27/12 18:30:05","429637.6894","13.1","214.18","40","60.03","27"
"07/27/12 18:35:04","429637.6902","11.8","213.84","2","60.07","26"
"07/27/12 18:40:04","429637.6907","14.7","214.88","100","60.07","26"
"07/27/12 18:45:05","429637.6912","0.0","214.5","0","60.03","26"
"07/27/12 18:50:05","429637.6915","14.5","214.36","2","60.03","26"
"07/27/12 18:55:04","429637.6918","0.0","214.83","0","60.03","25"
"07/27/12 19:00:04","429637.692","0.0","214.28","0","60.03","25"
"07/27/12 19:05:04","429637.6923","11.5","214.68","35","60.03","25"
"07/27/12 19:10:04","429637.6925","11.8","214.18","9","60.0","24"
"07/27/12 19:15:05","429637.6927","14.1","214.16","0","60.03","24"
"07/28/12 06:25:06","429637.6942","0.0","213.67","0","60.03","14"
"07/28/12 06:30:05","429637.6946","13.5","214.55","4","60.0","14"
"07/28/12 06:35:06","429637.695","5.3","214.04","250","60.03","15"
"07/28/12 06:40:04","429637.6954","0.0","213.4","0","60.03","15"
"07/28/12 06:45:06","429637.6962","15.2","213.44","3","60.03","15"
"07/28/12 06:50:04","429637.6972","13.5","213.75","5","60.0","16"
"07/28/12 06:55:05","429637.6985","14.8","214.16","15","60.03","17"
"07/28/12 07:00:05","429637.6999","25.8","215.13","74","60.03","17"
"07/28/12 07:05:05","429637.7016","30.6","214.44","238","60.03","17"
"07/28/12 07:10:04","429637.7035","18.2","214.9","234","60.0","18"
"07/28/12 07:15:04","429637.7056","33.1","214.33","208","60.03","18"
"07/28/12 07:20:05","429637.708","27.8","214.79","212","60.03","19"
"07/28/12 07:25:05","429637.7106","36.5","214.72","124","60.07","20"
"07/28/12 07:30:04","429637.7135","42.6","214.56","251","60.0","20"
"07/28/12 07:35:04","429637.7167","36.0","215.2","128","60.03","21"
"07/28/12 07:40:05","429637.7201","42.1","214.8","345","60.0","22"
"07/28/12 07:45:05","429637.7238","41.1","214.9","410","60.03","22"
"07/28/12 07:50:05","429637.7276","40.0","215.47","184","60.03","23"
"07/28/12 07:55:06","429637.7315","56.6","214.11","321","60.0","23"
"07/28/12 08:00:04","429637.7353","60.1","214.93","336","60.03","24"
"07/28/12 08:05:05","429637.7392","43.0","214.6","339","60.0","24"
"07/28/12 08:10:05","429637.7433","42.5","214.7","370","60.03","24"
"07/28/12 08:15:06","429637.7475","45.5","214.62","360","60.03","25"
"07/28/12 08:20:06","429637.7519","71.5","214.36","224","60.03","26"
"07/28/12 08:25:04","429637.757","74.9","215.06","374","60.03","26"
"07/28/12 08:30:05","429637.7629","78.1","215.75","383","60.0","27"
"07/28/12 08:35:04","429637.7691","81.0","216.11","396","60.07","28"
"07/28/12 08:40:04","429637.7755","84.2","215.71","411","60.03","29"
"07/28/12 08:45:05","429637.7822","86.4","215.37","424","60.03","29"
"07/28/12 08:50:06","429637.789","89.5","215.55","435","60.03","30"
"07/28/12 08:55:05","429637.796","92.3","214.91","452","60.03","31"
"07/28/12 09:00:05","429637.8033","94.6","216.3","454","60.03","32"
"07/28/12 09:05:04","429637.8107","97.2","215.86","466","60.0","32"
"07/28/12 09:10:04","429637.8184","100.1","216.88","479","60.03","33"
"07/28/12 09:15:04","429637.8263","102.3","217.03","489","60.0","33"
"07/28/12 09:20:06","429637.8343","104.9","216.59","498","60.03","34"
"07/28/12 09:25:06","429637.8426","107.4","217.1","509","60.03","35"
"07/28/12 09:30:04","429637.851","108.7","216.89","517","60.03","35"
"07/28/12 09:35:05","429637.8596","110.7","216.34","525","60.0","36"
"07/28/12 09:40:04","429637.8682","112.8","216.75","535","60.03","37"
"07/28/12 09:45:05","429637.8771","115.3","216.79","541","60.03","37"
"07/28/12 09:50:04","429637.8862","117.0","217.26","555","60.0","38"
"07/28/12 09:55:05","429637.8955","119.5","216.9","559","60.0","38"
"07/28/12 10:00:05","429637.9048","121.4","216.65","576","60.03","38"
"07/28/12 10:05:04","429637.9144","123.7","216.32","581","60.0","39"
"07/28/12 10:10:04","429637.924","125.4","216.33","589","60.0","39"
"07/28/12 10:15:05","429637.9337","126.7","216.46","594","60.0","39"
"07/28/12 10:20:05","429637.9435","127.7","216.05","599","60.03","40"
"07/28/12 10:25:05","429637.9535","129.2","216.4","604","60.03","40"
"07/28/12 10:30:06","429637.9637","130.6","216.67","614","60.03","41"
"07/28/12 10:35:04","429637.9739","133.1","216.77","625","60.03","41"
"07/28/12 10:40:04","429637.9844","135.0","216.06","628","60.03","41"
"07/28/12 10:45:05","429637.995","135.7","216.68","634","60.07","42"
"07/28/12 10:50:04","429638.0055","136.0","216.22","636","60.03","42"
"07/28/12 10:55:04","429638.0162","137.7","216.48","640","60.03","43"
"07/28/12 11:00:05","429638.027","139.3","216.91","648","60.03","43"
"07/28/12 11:05:05","429638.0379","139.7","217.14","648","60.03","43"
"07/28/12 11:10:06","429638.0488","140.6","216.72","652","60.07","43"
"07/28/12 11:15:05","429638.0598","141.4","216.93","658","60.0","43"
"07/28/12 11:20:04","429638.0708","142.5","216.9","659","60.03","44"
"07/28/12 11:25:04","429638.082","144.6","217.1","665","60.03","43"
"07/28/12 11:30:05","429638.0933","146.2","217.85","676","60.03","43"
"07/28/12 11:35:05","429638.1046","145.4","217.02","670","60.03","44"
"07/28/12 11:40:05","429638.1159","146.7","217.33","678","60.0","44"
"07/28/12 11:45:04","429638.1274","148.3","217.5","687","60.03","44"
"07/28/12 11:50:05","429638.139","148.1","217.55","681","60.03","44"
"07/28/12 11:55:04","429638.1506","149.5","217.51","692","60.07","44"
"07/28/12 12:00:05","429638.1623","150.0","217.35","696","60.03","44"
"07/28/12 12:05:05","429638.174","150.2","217.68","694","60.03","44"
"07/28/12 12:10:04","429638.1856","148.8","216.66","684","60.03","44"
"07/28/12 12:15:06","429638.1973","150.1","216.93","692","60.0","44"
"07/28/12 12:20:04","429638.2089","150.3","216.5","693","60.03","45"
"07/28/12 12:25:04","429638.2205","147.9","216.72","688","60.0","45"
"07/28/12 12:30:05","429638.2321","148.9","217.01","687","60.0","45"
"07/28/12 12:35:05","429638.2437","150.4","217.16","692","60.03","45"
"07/28/12 12:40:06","429638.2554","149.3","217.54","685","60.03","46"
"07/28/12 12:45:06","429638.267","148.6","216.76","692","60.03","46"
"07/28/12 12:50:05","429638.2787","149.6","216.41","693","60.03","46"
"07/28/12 12:55:05","429638.2902","148.8","216.2","692","60.07","46"
"07/28/12 13:00:05","429638.3018","148.7","216.49","687","60.0","46"
"07/28/12 13:05:05","429638.3133","147.8","216.54","683","60.03","46"
"07/28/12 13:10:06","429638.3249","147.9","216.81","680","60.0","47"
"07/28/12 13:15:06","429638.3365","148.3","217.16","685","60.03","47"
"07/28/12 13:20:05","429638.348","149.9","217.03","690","60.03","46"
"07/28/12 13:25:04","429638.3597","150.3","217.49","695","60.03","46"
"07/28/12 13:35:05","429638.3828","148.1","216.94","683","60.0","46"
"07/28/12 13:40:04","429638.3943","147.9","217.4","684","60.03","46"
"07/28/12 13:45:05","429638.4059","147.2","217.44","680","60.0","45"
"07/28/12 13:50:05","429638.4172","144.5","217.43","669","60.07","46"
"07/28/12 13:55:05","429638.4285","145.0","216.6","675","60.0","45"
"07/28/12 14:00:05","429638.4398","144.6","216.89","669","60.07","45"
"07/28/12 14:05:05","429638.451","143.4","217.32","660","60.0","45"
"07/28/12 14:10:05","429638.4621","142.5","216.99","659","60.0","45"
"07/28/12 14:15:06","429638.4731","139.9","216.95","653","60.03","45"
"07/28/12 14:20:04","429638.4839","138.8","216.59","647","60.03","45"
"07/28/12 14:25:04","429638.4947","136.9","216.82","635","60.03","45"
"07/28/12 14:30:06","429638.5053","135.6","217.12","633","60.0","45"
"07/28/12 14:35:06","429638.5158","134.1","216.97","625","60.0","45"
"07/28/12 14:40:05","429638.5262","132.9","216.83","618","60.03","46"
"07/28/12 14:45:05","429638.5364","130.3","216.81","610","60.03","45"
"07/28/12 14:50:05","429638.5465","129.6","217.17","604","60.03","46"
"07/28/12 14:55:04","429638.5565","127.4","217.07","598","60.03","45"
"07/28/12 15:00:05","429638.5664","126.6","216.93","591","60.03","45"
"07/28/12 15:05:05","429638.5763","123.7","216.25","580","60.03","45"
"07/28/12 15:10:06","429638.5858","122.4","216.29","577","60.03","45"
"07/28/12 15:15:04","429638.5953","121.7","216.03","574","60.03","44"
"07/28/12 15:20:05","429638.6047","118.5","216.08","562","60.03","44"
"07/28/12 15:25:05","429638.6138","116.7","216.16","554","60.0","44"
"07/28/12 15:30:04","429638.6227","113.4","215.93","540","60.03","44"
"07/28/12 15:35:05","429638.6315","112.3","217.21","532","60.0","44"
"07/28/12 15:40:06","429638.6402","110.8","216.21","527","60.03","44"
"07/28/12 15:45:04","429638.6487","108.3","216.06","518","60.03","43"
"07/28/12 15:50:04","429638.657","106.8","216.61","510","60.03","43"
"07/28/12 15:55:05","429638.6652","103.7","216.42","492","60.03","43"
"07/28/12 16:00:05","429638.6732","101.5","216.51","487","60.03","42"
"07/28/12 16:05:05","429638.681","98.2","216.59","475","60.03","41"
"07/28/12 16:10:05","429638.6886","96.6","216.28","465","60.03","41"
"07/28/12 16:15:04","429638.696","93.7","216.62","449","60.07","41"
"07/28/12 16:20:04","429638.7031","90.7","215.42","441","60.03","40"
"07/28/12 16:25:04","429638.7101","87.8","215.14","427","60.03","40"
"07/28/12 16:30:05","429638.7168","85.1","215.79","416","60.03","40"
"07/28/12 16:35:05","429638.7233","82.4","216.05","406","60.0","39"
"07/28/12 16:40:05","429638.7296","79.7","215.87","394","60.0","39"
"07/28/12 16:45:06","429638.7357","76.4","215.01","384","60.07","38"
"07/28/12 16:50:04","429638.7415","74.3","215.35","367","60.03","38"
"07/28/12 16:55:04","429638.7472","70.6","216.0","352","60.03","38"
"07/28/12 17:00:04","429638.7525","67.3","215.69","340","60.03","37"
"07/28/12 17:05:04","429638.7577","64.3","216.5","322","60.03","37"
"07/28/12 17:10:04","429638.7625","61.1","215.57","310","60.03","36"
"07/28/12 17:15:06","429638.7666","41.2","215.68","309","60.03","36"
"07/28/12 17:20:06","429638.7704","42.0","215.7","379","60.03","36"
"07/28/12 17:25:04","429638.7743","40.4","214.53","179","60.03","35"
"07/28/12 17:30:05","429638.7781","39.9","214.37","336","60.03","35"
"07/28/12 17:35:05","429638.7816","38.6","214.52","263","60.07","34"
"07/28/12 17:40:05","429638.7848","45.8","214.4","317","60.03","34"
"07/28/12 17:45:04","429638.7878","32.9","214.04","172","60.03","34"
"07/28/12 17:50:04","429638.7905","32.5","214.28","249","60.0","34"
"07/28/12 17:55:05","429638.793","34.7","214.33","217","60.07","33"
"07/28/12 18:00:05","429638.7952","30.4","213.88","155","60.03","33"
"07/28/12 18:05:05","429638.7972","21.7","214.09","158","60.0","33"
"07/28/12 18:10:05","429638.7989","22.7","213.52","26","60.07","32"
"07/28/12 18:15:06","429638.8005","16.4","213.37","52","60.03","32"
"07/28/12 18:20:06","429638.8017","14.3","213.43","83","60.03","32"
"07/28/12 18:25:05","429638.8027","8.5","213.78","224","60.03","32"
"07/28/12 18:30:06","429638.8035","14.8","213.69","4","60.03","32"
"07/28/12 18:35:05","429638.8042","11.8","213.9","25","60.03","31"
"07/28/12 18:40:04","429638.8047","0.0","213.38","178","60.03","31"
"07/28/12 18:45:04","429638.8051","5.1","212.91","204","60.03","31"
"07/28/12 18:50:05","429638.8054","7.4","212.4","0","60.03","30"
"07/28/12 18:55:04","429638.8057","0.0","212.75","0","60.03","30"
"07/28/12 19:00:04","429638.806","0.0","212.34","0","60.0","30"
"07/28/12 19:05:05","429638.8062","11.5","213.24","77","60.03","30"
"07/28/12 19:10:05","429638.8064","0.0","213.04","0","60.03","29"
"07/29/12 06:25:05","429638.8081","0.0","214.26","0","60.03","18"
"07/29/12 06:30:05","429638.8085","0.0","214.48","0","60.03","18"
"07/29/12 06:35:06","429638.8089","11.1","215.27","2","60.03","18"
"07/29/12 06:40:05","429638.8094","0.0","215.17","0","60.03","19"
"07/29/12 06:45:05","429638.81","5.3","214.83","89","60.03","19"
"07/29/12 06:50:05","429638.811","16.1","214.52","139","60.0","19"
"07/29/12 06:55:05","429638.8121","15.3","214.91","7","60.03","20"
"07/29/12 07:00:06","429638.8134","19.8","214.83","46","60.0","20"
"07/29/12 07:05:05","429638.815","11.8","214.87","14","60.0","20"
"07/29/12 07:10:06","429638.8168","21.2","215.4","57","60.0","22"
"07/29/12 07:15:06","429638.8188","31.6","215.08","68","60.03","22"
"07/29/12 07:20:06","429638.8211","35.7","214.52","141","60.0","23"
"07/29/12 07:25:05","429638.8237","39.5","215.33","270","60.0","23"
"07/29/12 07:30:05","429638.8265","32.4","215.26","115","60.0","24"
"07/29/12 07:35:05","429638.8296","37.8","215.5","354","60.0","24"
"07/29/12 07:40:05","429638.8329","37.9","213.83","243","60.0","25"
"07/29/12 07:45:05","429638.8365","38.3","214.38","123","60.0","26"
"07/29/12 07:50:06","429638.8404","57.1","215.23","99","60.0","26"
"07/29/12 07:55:06","429638.8442","39.8","215.03","338","60.0","27"
"07/29/12 08:00:05","429638.848","42.3","215.33","399","60.03","28"
"07/29/12 08:05:04","429638.8519","59.0","215.21","117","60.03","28"
"07/29/12 08:10:05","429638.8559","53.5","214.74","139","60.0","29"
"07/29/12 08:15:06","429638.8601","67.5","215.25","373","60.03","29"
"07/29/12 08:20:05","429638.8645","55.5","214.93","224","60.03","30"
"07/29/12 08:25:06","429638.8694","72.2","214.78","363","60.0","30"
"07/29/12 08:30:06","429638.8751","75.1","214.47","376","60.0","31"
"07/29/12 08:35:06","429638.8811","78.1","214.7","386","60.0","31"
"07/29/12 08:40:04","429638.8871","80.6","215.7","399","60.03","32"
"07/29/12 08:45:06","429638.8927","18.2","215.94","15","60.0","32"
"07/29/12 08:50:04","429638.8942","29.1","215.71","41","60.07","32"
"07/29/12 08:55:05","429638.8981","89.3","216.21","436","60.0","33"
"07/29/12 09:00:06","429638.9052","92.3","216.48","444","60.0","34"
"07/29/12 09:05:05","429638.9124","95.6","216.18","460","60.03","34"
"07/29/12 09:10:05","429638.9198","96.1","216.36","465","60.03","35"
"07/29/12 09:15:05","429638.9273","99.2","216.19","475","60.0","35"
"07/29/12 09:20:06","429638.9352","102.3","217.1","487","60.03","36"
"07/29/12 09:25:05","429638.9432","105.4","216.86","504","60.03","37"
"07/29/12 09:30:04","429638.9515","106.5","216.77","508","60.03","37"
"07/29/12 09:35:05","429638.9597","110.1","217.41","522","60.03","37"
"07/29/12 09:40:04","429638.9685","113.6","216.85","532","60.0","38"
"07/29/12 09:45:05","429638.9774","115.2","217.14","544","60.07","38"
"07/29/12 09:50:05","429638.9861","99.4","216.56","477","60.03","38"
"07/29/12 09:55:05","429638.9944","121.6","217.21","568","60.03","38"
"07/29/12 10:00:05","429639.0034","122.6","216.09","581","60.03","39"
"07/29/12 10:05:06","429639.013","123.1","217.93","575","60.03","40"
"07/29/12 10:10:05","429639.0217","120.7","217.17","565","60.03","40"
"07/29/12 10:15:05","429639.0294","99.6","217.27","475","60.03","40"
"07/29/12 10:20:06","429639.0366","102.5","216.91","490","60.0","39"
"07/29/12 10:25:04","429639.0444","96.4","217.24","464","60.07","39"
"07/29/12 10:30:05","429639.0522","107.8","216.31","513","60.0","39"
"07/29/12 10:35:05","429639.0615","122.7","216.86","573","60.03","40"
"07/29/12 10:40:06","429639.0711","106.9","216.7","507","60.03","40"
"07/29/12 10:45:05","429639.0788","114.9","216.77","546","60.03","39"
"07/29/12 10:50:06","429639.0884","139.0","217.62","647","60.07","40"
"07/29/12 10:55:05","429639.0998","150.3","217.71","694","60.0","41"
"07/29/12 11:00:05","429639.1094","137.0","217.58","635","60.03","40"
"07/29/12 11:05:05","429639.1197","129.1","217.6","602","60.03","40"
"07/29/12 11:10:06","429639.1288","86.9","216.18","425","60.03","39"
"07/29/12 11:15:06","429639.1392","150.8","218.66","690","60.03","40"
"07/29/12 11:20:05","429639.1496","127.6","217.39","599","60.0","40"
"07/29/12 11:25:06","429639.1597","135.6","217.5","629","60.03","40"
"07/29/12 11:30:04","429639.17","123.7","217.32","580","60.03","40"
"07/29/12 11:35:05","429639.1793","133.4","217.65","622","60.0","40"
"07/29/12 11:40:05","429639.1901","124.5","217.67","580","60.0","41"
"07/29/12 11:45:05","429639.1994","128.6","217.23","602","60.03","41"
"07/29/12 11:50:05","429639.2085","112.1","217.22","529","60.0","41"
"07/29/12 11:55:05","429639.2181","153.2","217.45","705","60.0","42"
"07/29/12 12:00:05","429639.2298","157.9","217.85","725","60.03","43"
"07/29/12 12:05:05","429639.241","134.8","217.25","628","60.03","43"
"07/29/12 12:10:05","429639.2522","139.4","216.95","648","60.03","43"
"07/29/12 12:15:06","429639.2637","155.8","217.09","718","60.03","44"
"07/29/12 12:20:05","429639.2753","153.8","217.64","705","60.0","44"
"07/29/12 12:25:06","429639.2871","151.2","217.86","695","60.0","44"
"07/29/12 12:30:05","429639.2987","151.9","218.15","693","60.03","44"
"07/29/12 12:35:04","429639.3105","150.7","218.11","693","60.0","45"
"07/29/12 12:40:06","429639.3222","150.5","218.36","691","59.96","45"
"07/29/12 12:45:06","429639.3337","163.0","218.01","744","60.03","45"
"07/29/12 12:50:05","429639.3436","151.0","217.71","695","60.0","45"
"07/29/12 12:55:05","429639.3552","149.6","217.57","692","60.03","45"
"07/29/12 13:00:06","429639.3646","152.7","217.39","705","60.03","45"
