"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/29/12 13:05:06","429639.3754","41.5","214.88","383","60.0","45"
"07/29/12 13:10:05","429639.3847","152.2","218.33","701","60.0","45"
"07/29/12 13:15:05","429639.3964","149.8","217.71","690","60.03","44"
"07/29/12 13:20:06","429639.408","148.7","218.2","687","60.0","45"
"07/29/12 13:25:06","429639.4195","145.1","218.12","675","60.03","45"
"07/29/12 13:30:05","429639.4308","145.6","218.09","675","60.03","45"
"07/29/12 13:35:06","429639.4422","145.6","217.97","672","60.03","45"
"07/29/12 13:40:06","429639.4535","144.9","217.53","668","60.0","45"
"07/29/12 13:45:05","429639.4645","141.6","217.28","657","60.0","45"
"07/29/12 13:50:05","429639.4755","141.3","217.41","653","60.0","45"
"07/29/12 13:55:06","429639.4862","119.6","216.65","567","60.0","45"
"07/29/12 14:00:05","429639.4972","140.3","217.16","651","60.03","45"
"07/29/12 14:05:05","429639.508","138.4","216.98","643","60.0","45"
"07/29/12 14:10:06","429639.5189","138.0","216.72","642","60.0","45"
"07/29/12 14:15:05","429639.5295","137.2","217.27","638","60.0","44"
"07/29/12 14:20:05","429639.54","134.4","216.95","628","60.0","44"
"07/29/12 14:25:05","429639.5486","98.8","215.74","472","60.0","43"
"07/29/12 14:30:06","429639.5571","122.4","217.22","573","60.0","43"
"07/29/12 14:35:05","429639.5667","133.5","217.51","621","60.03","43"
"07/29/12 14:40:06","429639.5771","132.2","215.97","622","60.03","43"
"07/29/12 14:45:06","429639.5873","130.9","216.74","611","60.0","42"
"07/29/12 14:50:05","429639.5973","129.4","217.27","607","60.03","42"
"07/29/12 14:55:05","429639.6072","127.0","216.86","596","60.0","42"
"07/29/12 15:00:05","429639.6171","123.0","216.27","577","60.03","42"
"07/29/12 15:05:06","429639.6267","123.0","216.08","577","60.03","42"
"07/29/12 15:10:06","429639.6362","117.8","216.31","559","60.0","42"
"07/29/12 15:15:04","429639.6453","115.7","217.17","548","60.03","43"
"07/29/12 15:20:05","429639.6543","110.8","216.69","527","60.0","42"
"07/29/12 15:25:06","429639.6626","108.9","215.8","519","60.03","42"
"07/29/12 15:30:06","429639.6713","109.3","216.08","522","60.03","42"
"07/29/12 15:35:06","429639.6797","107.5","216.63","511","60.03","42"
"07/29/12 15:40:05","429639.688","106.8","215.47","510","60.0","41"
"07/29/12 15:45:06","429639.696","100.6","215.5","485","60.0","41"
"07/29/12 15:50:05","429639.704","100.8","216.04","484","60.0","41"
"07/29/12 15:55:05","429639.7117","94.5","215.34","457","60.03","40"
"07/29/12 16:00:05","429639.7191","94.6","214.45","459","60.03","40"
"07/29/12 16:05:05","429639.7262","89.5","214.19","438","60.03","40"
"07/29/12 16:10:06","429639.7333","90.5","214.83","442","60.0","40"
"07/29/12 16:15:06","429639.7402","86.8","214.52","429","60.03","40"
"07/29/12 16:20:06","429639.747","84.2","214.44","415","60.0","39"
"07/29/12 16:25:05","429639.7536","86.3","214.58","426","60.07","39"
"07/29/12 16:30:05","429639.7603","83.1","214.19","412","60.0","38"
"07/29/12 16:35:05","429639.7666","78.7","214.42","389","60.03","38"
"07/29/12 16:40:05","429639.7719","46.5","213.94","425","60.0","38"
"07/29/12 16:45:06","429639.7743","16.1","213.24","101","60.03","37"
"07/29/12 16:50:05","429639.7756","25.7","213.94","129","60.07","35"
"07/29/12 16:55:06","429639.7773","34.6","213.75","322","60.03","35"
"07/29/12 17:00:06","429639.7804","47.1","215.19","348","60.0","34"
"07/29/12 17:05:05","429639.7843","43.1","214.29","210","60.0","34"
"07/29/12 17:10:06","429639.7874","39.5","214.05","309","60.0","33"
"07/29/12 17:15:05","429639.7902","30.8","214.34","235","60.07","33"
"07/29/12 17:20:06","429639.7927","33.6","214.26","264","60.03","32"
"07/29/12 17:25:05","429639.7948","17.9","213.86","222","60.03","32"
"07/29/12 17:30:06","429639.7967","12.2","214.52","79","60.03","32"
"07/29/12 17:35:05","429639.7983","11.6","214.1","154","60.03","31"
"07/29/12 17:40:05","429639.7998","19.9","214.67","211","60.0","31"
"07/29/12 17:45:05","429639.8012","16.2","213.43","27","60.0","31"
"07/29/12 17:50:05","429639.8024","15.6","213.56","67","60.03","30"
"07/29/12 17:55:06","429639.8036","16.2","213.45","29","60.03","30"
"07/29/12 18:00:05","429639.805","17.2","213.73","11","60.03","29"
"07/29/12 18:05:05","429639.8062","11.4","214.12","85","60.03","29"
"07/29/12 18:10:05","429639.8073","12.8","214.31","231","60.03","29"
"07/29/12 18:15:06","429639.8084","13.0","213.95","136","60.03","29"
"07/29/12 18:20:06","429639.8095","13.6","213.93","42","60.03","28"
"07/29/12 18:25:05","429639.8105","15.1","213.98","88","60.03","28"
"07/29/12 18:30:05","429639.8113","14.4","214.42","5","60.03","27"
"07/29/12 18:35:05","429639.8119","11.8","213.81","32","60.03","27"
"07/29/12 18:40:06","429639.8124","0.0","214.14","217","60.03","27"
"07/29/12 18:45:05","429639.8128","0.0","214.54","0","60.07","26"
"07/29/12 18:50:06","429639.8132","0.0","213.99","0","60.07","26"
"07/29/12 19:15:05","429639.8142","11.3","213.01","91","60.03","25"
"07/29/12 19:20:07","429639.8147","0.0","213.25","0","60.0","24"
"07/29/12 19:25:05","429639.8152","5.8","213.15","177","60.03","24"
"07/29/12 19:30:06","429639.8156","0.0","213.73","0","60.03","24"
"07/30/12 06:45:06","429639.8165","13.5","214.58","142","60.07","22"
"07/30/12 06:50:05","429639.8169","13.0","214.23","137","60.0","22"
"07/30/12 06:55:05","429639.8172","0.0","213.39","0","60.03","22"
"07/30/12 07:10:06","429639.8176","0.0","213.39","0","60.0","22"
"07/30/12 07:15:06","429639.8181","11.3","213.2","7","60.0","22"
"07/30/12 07:20:06","429639.8188","14.7","214.21","1","60.03","22"
"07/30/12 07:25:06","429639.8197","16.6","213.3","168","60.03","22"
"07/30/12 07:30:05","429639.8207","12.4","213.62","2","60.0","22"
"07/30/12 07:35:07","429639.8219","14.6","213.9","14","60.03","22"
"07/30/12 07:40:06","429639.8229","14.9","213.41","145","60.03","23"
"07/30/12 07:45:06","429639.8239","12.8","213.77","50","60.03","23"
"07/30/12 07:50:06","429639.8249","3.2","212.86","273","60.0","23"
"07/30/12 07:55:05","429639.8261","15.2","213.81","250","60.03","23"
"07/30/12 08:00:05","429639.8282","14.7","214.59","190","60.0","23"
"07/30/12 08:05:06","429639.8297","12.7","213.71","82","60.03","23"
"07/30/12 08:10:07","429639.8308","25.1","213.67","130","60.0","23"
"07/30/12 08:15:05","429639.8329","17.0","213.75","105","60.0","23"
"07/30/12 08:20:06","429639.835","26.4","213.45","13","60.0","24"
"07/30/12 08:25:05","429639.8383","32.9","214.23","328","60.03","24"
"07/30/12 08:30:06","429639.8401","29.6","213.93","42","60.03","24"
"07/30/12 08:35:06","429639.8438","43.9","214.47","417","60.03","25"
"07/30/12 08:40:06","429639.8498","37.3","213.15","111","60.03","26"
"07/30/12 08:45:06","429639.8524","38.5","213.98","332","60.0","26"
"07/30/12 08:50:05","429639.8576","80.0","214.77","398","60.03","26"
"07/30/12 08:55:06","429639.8629","82.0","214.66","406","60.0","27"
"07/30/12 09:00:06","429639.8691","93.0","215.2","455","60.03","28"
"07/30/12 09:05:06","429639.8758","37.4","213.86","279","60.0","28"
"07/30/12 09:10:05","429639.8791","117.3","215.63","560","60.03","29"
"07/30/12 09:15:06","429639.8856","120.0","216.21","565","60.0","30"
"07/30/12 09:20:06","429639.892","49.3","213.5","386","60.0","30"
"07/30/12 09:25:07","429639.8973","44.8","214.6","377","60.03","30"
"07/30/12 09:30:06","429639.8998","33.4","213.33","135","60.0","30"
"07/30/12 09:35:06","429639.9018","63.0","214.49","332","60.03","30"
"07/30/12 09:40:07","429639.9056","37.7","213.92","347","60.0","30"
"07/30/12 09:45:05","429639.9104","44.1","214.09","366","60.0","30"
"07/30/12 09:50:06","429639.9166","44.9","213.73","267","60.03","30"
"07/30/12 09:55:06","429639.925","62.1","214.51","316","60.0","31"
"07/30/12 10:00:06","429639.9294","81.4","214.66","402","60.0","30"
"07/30/12 10:05:05","429639.9348","98.9","214.93","484","60.03","31"
"07/30/12 10:10:06","429639.9393","42.5","214.29","388","59.96","31"
"07/30/12 10:15:06","429639.9434","39.5","213.35","301","60.0","31"
"07/30/12 10:20:07","429639.9465","38.1","213.7","400","60.03","30"
"07/30/12 10:25:05","429639.9505","47.0","213.34","397","60.0","30"
"07/30/12 10:30:06","429639.9532","34.8","213.08","222","60.03","30"
"07/30/12 10:35:05","429639.9554","18.7","212.77","31","60.0","30"
"07/30/12 10:40:06","429639.957","21.3","213.26","206","60.0","29"
"07/30/12 10:45:05","429639.9586","26.4","212.8","54","60.0","29"
"07/30/12 10:50:06","429639.9601","13.5","212.77","186","60.03","29"
"07/30/12 10:55:06","429639.962","27.2","214.23","200","60.03","29"
"07/30/12 11:00:06","429639.9641","37.3","212.59","292","60.03","29"
"07/30/12 11:05:07","429639.9662","10.7","211.97","12","60.03","29"
"07/30/12 11:10:06","429639.9678","19.0","211.55","244","60.0","29"
"07/30/12 11:15:06","429639.9694","30.0","213.08","164","60.03","29"
"07/30/12 11:20:06","429639.9706","11.4","213.49","35","60.07","29"
"07/30/12 11:25:07","429639.9717","14.1","212.72","93","60.0","29"
"07/30/12 11:30:06","429639.9731","14.3","212.21","253","60.03","29"
"07/30/12 11:35:07","429639.9745","17.2","212.37","183","60.0","29"
"07/30/12 11:40:05","429639.976","28.4","212.57","74","60.0","29"
"07/30/12 11:45:06","429639.9776","26.0","212.76","57","60.03","29"
"07/30/12 11:50:05","429639.9797","34.0","212.59","215","60.03","29"
"07/30/12 11:55:07","429639.9814","16.3","212.22","1","60.03","29"
"07/30/12 12:00:07","429639.9825","11.5","212.82","13","60.03","29"
"07/30/12 12:05:05","429639.984","13.8","212.21","34","60.03","29"
"07/30/12 12:10:05","429639.9857","34.5","212.94","242","60.0","28"
"07/30/12 12:15:05","429639.9877","23.6","212.86","283","60.0","28"
"07/30/12 12:20:07","429639.9888","13.6","212.31","27","60.0","28"
"07/30/12 12:25:07","429639.9904","24.1","214.21","252","60.03","28"
"07/30/12 12:30:05","429639.9935","61.9","214.24","225","60.0","28"
"07/30/12 12:35:06","429639.9991","92.7","215.17","452","60.0","29"
"07/30/12 12:40:06","429640.0062","28.9","212.48","268","60.0","29"
"07/30/12 12:45:07","429640.0081","44.6","213.34","260","60.0","28"
"07/30/12 12:50:06","429640.011","32.9","213.78","149","60.03","29"
"07/30/12 12:55:06","429640.0133","46.0","213.48","144","60.03","28"
"07/30/12 13:00:07","429640.0165","69.2","215.15","381","60.03","28"
"07/30/12 13:05:06","429640.0206","77.8","215.53","381","60.03","28"
"07/30/12 13:10:05","429640.0241","51.2","214.99","127","60.03","28"
"07/30/12 13:15:05","429640.029","72.0","214.72","363","60.03","29"
"07/30/12 13:20:06","429640.0315","6.3","213.61","151","60.0","29"
"07/30/12 13:25:05","429640.0332","12.4","213.18","23","60.03","28"
"07/30/12 13:30:05","429640.0361","53.7","214.26","349","60.03","28"
"07/30/12 13:35:05","429640.0426","114.0","216.17","547","60.03","29"
"07/30/12 13:40:06","429640.0486","46.9","214.31","370","60.03","29"
"07/30/12 13:45:06","429640.0541","55.2","213.52","353","60.0","30"
"07/30/12 13:50:05","429640.0566","28.1","213.62","68","60.03","30"
"07/30/12 13:55:06","429640.059","44.8","213.41","341","60.0","30"
"07/30/12 14:00:05","429640.0678","104.5","215.83","501","60.0","31"
"07/30/12 14:05:05","429640.0779","133.6","216.09","625","60.0","32"
"07/30/12 14:10:06","429640.0844","155.9","215.82","719","60.0","32"
"07/30/12 14:15:06","429640.0921","151.1","216.3","699","60.03","32"
"07/30/12 14:20:06","429640.1005","164.0","217.11","752","60.0","33"
"07/30/12 14:25:07","429640.1096","169.3","216.14","780","60.03","34"
"07/30/12 14:30:05","429640.1173","93.9","214.74","456","60.03","33"
"07/30/12 14:35:06","429640.122","62.6","214.47","121","60.03","33"
"07/30/12 14:40:07","429640.1266","63.0","214.69","329","60.03","32"
"07/30/12 14:45:05","429640.1342","181.2","217.27","823","60.03","33"
"07/30/12 14:50:06","429640.1418","76.6","215.07","382","60.0","32"
"07/30/12 14:55:06","429640.1463","48.9","214.51","386","60.03","32"
"07/30/12 15:00:05","429640.1511","73.4","214.41","367","60.0","32"
"07/30/12 15:05:07","429640.1592","173.7","216.4","796","60.0","32"
"07/30/12 15:10:07","429640.1682","134.4","216.58","628","60.0","33"
"07/30/12 15:15:05","429640.1782","126.3","215.39","596","60.0","33"
"07/30/12 15:20:06","429640.1877","151.6","216.64","703","60.03","34"
"07/30/12 15:25:06","429640.1945","100.2","215.85","477","60.0","33"
"07/30/12 15:30:06","429640.2008","75.0","214.89","372","60.0","33"
"07/30/12 15:35:06","429640.206","81.5","214.53","402","60.03","32"
"07/30/12 15:40:06","429640.2108","72.0","214.22","361","60.03","32"
"07/30/12 15:45:07","429640.218","127.2","215.2","601","60.03","33"
"07/30/12 15:50:05","429640.2268","109.2","215.19","521","60.0","33"
"07/30/12 15:55:07","429640.235","104.2","214.78","503","60.03","33"
"07/30/12 16:00:07","429640.2429","101.2","215.12","486","60.0","33"
"07/30/12 16:05:06","429640.2507","98.7","216.84","474","60.03","33"
"07/30/12 16:10:05","429640.2582","96.3","214.97","466","60.0","33"
"07/30/12 16:15:06","429640.2656","93.8","215.09","456","60.0","33"
"07/30/12 16:20:05","429640.2729","60.2","213.56","340","60.03","33"
"07/30/12 16:25:06","429640.2771","92.4","214.58","452","60.03","33"
"07/30/12 16:30:07","429640.2836","92.4","214.74","451","60.03","32"
"07/30/12 16:35:07","429640.2903","82.8","215.2","410","60.03","32"
"07/30/12 16:40:06","429640.2964","77.9","214.6","385","60.03","32"
"07/30/12 16:45:05","429640.3023","74.9","214.62","373","60.03","32"
"07/30/12 16:50:06","429640.308","72.3","215.28","360","60.0","32"
"07/30/12 16:55:06","429640.3135","69.2","215.03","349","60.03","32"
"07/30/12 17:00:06","429640.3186","65.3","215.2","330","60.03","32"
"07/30/12 17:05:06","429640.3235","62.5","215.31","318","60.03","32"
"07/30/12 17:10:07","429640.3277","47.4","214.3","353","60.0","32"
"07/30/12 17:15:07","429640.3316","51.9","214.67","81","60.03","32"
"07/30/12 17:20:07","429640.335","12.9","212.38","17","60.03","32"
"07/30/12 17:25:05","429640.336","16.5","213.32","144","60.0","31"
"07/30/12 17:30:06","429640.339","54.8","213.82","120","60.0","31"
"07/30/12 17:35:07","429640.3428","42.8","213.96","379","60.0","31"
"07/30/12 17:40:06","429640.3455","35.6","213.99","115","60.03","31"
"07/30/12 17:45:07","429640.3488","60.2","214.11","341","60.0","31"
"07/30/12 17:50:06","429640.3509","13.7","213.6","209","60.03","30"
"07/30/12 17:55:07","429640.3527","38.6","214.36","121","60.03","30"
"07/30/12 18:00:06","429640.3544","19.2","213.95","12","60.03","29"
"07/30/12 18:05:06","429640.3553","13.7","213.65","41","60.03","29"
"07/30/12 18:10:06","429640.356","7.4","213.81","156","60.0","28"
"07/30/12 18:15:07","429640.3572","17.0","214.07","36","60.0","28"
"07/30/12 18:20:07","429640.3589","14.8","214.42","290","60.0","28"
"07/30/12 18:25:06","429640.3602","13.2","214.17","4","60.03","28"
"07/30/12 18:30:07","429640.3609","12.1","213.0","27","60.03","28"
"07/30/12 18:35:06","429640.3617","13.1","213.46","46","60.0","27"
"07/30/12 18:40:07","429640.3626","0.0","213.21","0","60.03","27"
"07/30/12 18:45:07","429640.3631","5.7","213.21","229","60.0","27"
"07/30/12 18:50:07","429640.3636","13.6","213.02","54","60.03","27"
"07/30/12 18:55:05","429640.3642","10.6","214.21","240","60.03","27"
"07/30/12 19:00:06","429640.3648","8.7","214.45","121","60.0","27"
"07/30/12 19:05:06","429640.3653","13.2","214.6","58","60.0","26"
"07/30/12 19:10:07","429640.3659","0.0","214.34","0","60.03","26"
"07/30/12 19:15:05","429640.3663","12.4","214.93","72","60.03","26"
"07/30/12 19:40:07","429640.3669","0.0","214.16","0","60.0","26"
"07/31/12 06:25:06","429640.3678","10.8","214.16","1","60.03","19"
"07/31/12 06:30:07","429640.3682","7.1","213.4","0","60.03","20"
"07/31/12 06:35:06","429640.3685","6.7","213.53","224","60.03","20"
"07/31/12 06:40:07","429640.3689","11.3","213.62","24","60.03","20"
"07/31/12 06:45:07","429640.3695","13.5","214.51","23","60.03","20"
"07/31/12 06:50:06","429640.3705","13.9","213.55","15","60.03","20"
"07/31/12 06:55:07","429640.3717","26.9","213.82","127","60.03","20"
"07/31/12 07:00:07","429640.3736","14.2","213.97","43","60.03","21"
"07/31/12 07:05:07","429640.3755","25.1","213.32","77","60.03","22"
"07/31/12 07:10:07","429640.3774","20.3","212.64","21","60.03","22"
"07/31/12 07:15:07","429640.3795","19.4","213.44","276","60.03","22"
"07/31/12 07:20:06","429640.3819","28.2","213.67","232","60.03","23"
"07/31/12 07:25:07","429640.3841","14.9","212.98","110","60.07","23"
"07/31/12 07:30:08","429640.3852","12.3","214.02","3","60.0","23"
"07/31/12 07:35:07","429640.3872","14.3","213.12","31","60.03","23"
"07/31/12 07:40:07","429640.3895","24.3","213.72","98","60.03","23"
"07/31/12 07:50:06","429640.3966","41.5","214.11","382","60.03","24"
"07/31/12 07:55:07","429640.4002","42.0","214.16","395","60.07","25"
"07/31/12 08:00:06","429640.4041","47.7","214.07","202","60.03","25"
"07/31/12 08:05:06","429640.4086","73.9","215.44","369","60.0","26"
"07/31/12 08:10:06","429640.4141","71.2","215.58","358","60.0","27"
"07/31/12 08:15:07","429640.4194","69.7","214.39","352","60.0","27"
"07/31/12 08:20:06","429640.4249","73.1","215.05","368","60.0","28"
"07/31/12 08:25:06","429640.4308","77.0","215.6","377","60.03","28"
"07/31/12 08:30:08","429640.4369","78.9","215.0","391","60.03","29"
"07/31/12 08:35:07","429640.4431","83.0","215.64","405","60.03","29"
"07/31/12 08:40:08","429640.4488","88.6","216.02","432","60.03","30"
"07/31/12 08:45:07","429640.4562","98.6","215.54","477","60.03","30"
"07/31/12 08:50:07","429640.4621","84.8","215.38","414","60.0","30"
"07/31/12 08:55:07","429640.4693","99.1","216.52","472","60.0","31"
"07/31/12 09:00:06","429640.4757","101.9","216.93","488","60.03","31"
"07/31/12 09:05:08","429640.4838","109.8","216.11","519","59.96","31"
"07/31/12 09:15:07","429640.4964","106.3","216.63","506","60.0","31"
"07/31/12 09:20:07","429640.5036","108.9","216.73","519","60.03","31"
"07/31/12 09:25:06","429640.5122","111.4","216.57","528","60.03","32"
"07/31/12 09:30:06","429640.5209","113.2","217.34","534","60.03","32"
"07/31/12 09:35:07","429640.5298","115.0","217.67","541","60.03","32"
"07/31/12 09:40:06","429640.5391","118.9","217.18","557","60.03","33"
"07/31/12 09:45:06","429640.5485","131.4","217.32","610","60.0","34"
"07/31/12 09:50:06","429640.5583","122.7","216.97","574","60.0","34"
"07/31/12 09:55:08","429640.568","125.3","217.17","588","60.03","34"
"07/31/12 10:00:07","429640.5778","126.6","216.59","591","60.0","35"
"07/31/12 10:05:06","429640.5877","128.2","216.09","600","60.03","35"
"07/31/12 10:10:07","429640.5978","130.9","216.79","613","60.0","35"
"07/31/12 10:15:07","429640.608","132.4","215.62","619","60.03","35"
"07/31/12 10:20:07","429640.6185","148.3","217.4","680","60.03","36"
"07/31/12 10:25:06","429640.6248","143.8","217.19","666","60.0","35"
"07/31/12 10:30:07","429640.6358","143.9","216.69","662","60.0","36"
"07/31/12 10:35:07","429640.6452","145.1","217.12","673","60.0","36"
"07/31/12 10:40:06","429640.6566","156.8","217.29","723","60.0","37"
"07/31/12 10:45:06","429640.6659","147.8","216.15","682","60.0","37"
"07/31/12 10:50:08","429640.6766","144.5","216.02","672","60.03","37"
"07/31/12 10:55:07","429640.6879","142.9","216.93","664","60.0","38"
"07/31/12 11:00:07","429640.6991","143.8","217.29","666","60.03","38"
"07/31/12 11:05:08","429640.7098","148.4","216.78","688","60.0","38"
"07/31/12 11:10:06","429640.7213","158.5","217.88","725","60.03","38"
"07/31/12 11:15:06","429640.732","147.3","217.21","681","59.96","38"
"07/31/12 11:20:06","429640.7435","151.1","217.27","694","60.03","38"
"07/31/12 11:25:06","429640.755","153.7","217.5","708","60.03","38"
"07/31/12 11:30:08","429640.7668","151.6","216.73","700","60.0","38"
"07/31/12 11:35:07","429640.7785","152.7","216.16","712","60.03","38"
"07/31/12 11:40:07","429640.7904","151.8","215.06","705","60.0","38"
"07/31/12 11:45:07","429640.8021","152.6","215.03","711","60.0","38"
"07/31/12 11:50:06","429640.8141","155.4","216.78","717","60.0","38"
"07/31/12 11:55:07","429640.8261","154.7","216.31","715","60.03","38"
"07/31/12 12:00:07","429640.8382","153.8","215.69","715","60.0","39"
"07/31/12 12:05:07","429640.8503","154.9","216.36","715","60.03","39"
"07/31/12 12:10:06","429640.8623","154.4","216.41","715","60.03","39"
"07/31/12 12:15:06","429640.8743","154.9","216.09","719","60.03","39"
"07/31/12 12:20:06","429640.8864","154.1","216.22","714","60.03","39"
"07/31/12 12:25:07","429640.8984","154.6","216.35","714","60.03","39"
"07/31/12 12:30:07","429640.9105","156.5","216.78","721","60.03","40"
"07/31/12 12:35:07","429640.9227","157.3","216.69","722","60.0","39"
"07/31/12 12:40:07","429640.935","157.6","217.21","724","60.0","39"
"07/31/12 12:45:06","429640.9472","157.1","216.93","722","60.03","39"
"07/31/12 12:50:06","429640.9595","157.8","217.84","723","60.03","39"
"07/31/12 12:55:06","429640.9717","155.8","217.11","713","60.03","39"
"07/31/12 13:00:07","429640.9839","153.5","218.0","705","60.03","39"
"07/31/12 13:05:06","429640.9957","153.5","217.61","708","60.03","40"
"07/31/12 13:10:06","429641.0078","155.7","217.63","718","60.0","40"
"07/31/12 13:15:07","429641.0199","153.4","216.95","707","60.0","40"
"07/31/12 13:20:07","429641.0317","153.4","217.67","707","60.0","40"
"07/31/12 13:25:07","429641.0436","150.7","218.02","696","60.0","40"
"07/31/12 13:30:07","429641.0554","150.1","217.66","692","60.0","40"
"07/31/12 13:35:07","429641.067","149.7","218.02","686","60.03","40"
"07/31/12 13:40:07","429641.0786","149.2","218.15","686","60.03","41"
"07/31/12 13:45:08","429641.0902","149.1","218.16","684","60.03","40"
"07/31/12 13:50:06","429641.1016","146.9","218.22","674","60.0","40"
"07/31/12 13:55:07","429641.1131","146.9","217.21","677","60.03","40"
"07/31/12 14:00:08","429641.1244","144.2","217.31","668","60.03","40"
"07/31/12 14:05:08","429641.1356","144.3","217.23","666","60.03","40"
"07/31/12 14:10:07","429641.1468","142.5","217.33","659","60.03","40"
"07/31/12 14:15:07","429641.1578","142.3","217.67","659","60.03","40"
"07/31/12 14:20:06","429641.1687","140.2","217.06","653","60.03","40"
"07/31/12 14:25:06","429641.1796","138.7","217.59","643","60.0","40"
"07/31/12 14:30:07","429641.1905","138.9","217.52","644","60.03","40"
"07/31/12 14:35:07","429641.2012","135.6","217.66","629","60.0","40"
"07/31/12 14:40:07","429641.2118","136.1","217.16","633","60.0","40"
"07/31/12 14:45:06","429641.2223","132.3","217.21","617","60.0","40"
"07/31/12 14:50:07","429641.2326","131.5","217.26","615","60.03","39"
"07/31/12 14:55:07","429641.2427","128.9","217.52","604","60.03","39"
"07/31/12 15:00:07","429641.2526","127.2","217.66","596","60.03","39"
"07/31/12 15:05:06","429641.2625","125.8","216.87","591","60.03","39"
"07/31/12 15:10:06","429641.2722","123.7","216.34","581","60.03","40"
"07/31/12 15:15:07","429641.2817","122.4","216.89","572","60.03","40"
"07/31/12 15:20:07","429641.291","118.6","217.15","559","60.03","40"
"07/31/12 15:25:07","429641.3003","117.4","216.37","555","60.03","40"
"07/31/12 15:30:06","429641.3094","116.8","217.37","551","60.0","39"
"07/31/12 15:35:07","429641.3184","114.2","217.11","543","60.03","39"
"07/31/12 15:40:07","429641.3272","111.6","216.55","529","60.07","39"
"07/31/12 15:45:07","429641.3358","109.8","216.53","521","60.03","39"
"07/31/12 15:50:07","429641.3443","107.5","216.08","511","60.0","38"
"07/31/12 15:55:07","429641.3525","103.9","215.56","499","60.03","38"
"07/31/12 16:00:06","429641.3605","101.5","216.88","484","60.03","38"
"07/31/12 16:05:06","429641.3684","99.4","217.02","475","60.03","38"
"07/31/12 16:10:07","429641.3761","97.3","216.23","470","60.0","37"
"07/31/12 16:15:06","429641.3835","95.1","215.78","458","60.0","37"
"07/31/12 16:20:07","429641.3908","91.5","216.1","437","60.0","37"
"07/31/12 16:25:07","429641.3977","89.8","216.84","433","60.03","37"
"07/31/12 16:30:08","429641.4046","86.0","216.43","421","60.03","37"
"07/31/12 16:35:06","429641.4112","83.0","216.35","408","60.0","37"
"07/31/12 16:40:06","429641.4176","80.7","217.11","395","60.0","37"
"07/31/12 16:45:07","429641.4237","76.8","217.37","380","60.0","36"
"07/31/12 16:50:07","429641.4296","74.3","216.76","369","60.0","36"
"07/31/12 16:55:07","429641.4352","71.3","215.62","356","60.03","36"
"07/31/12 17:00:07","429641.4406","67.7","215.43","343","60.03","36"
"07/31/12 17:05:06","429641.4457","64.6","215.92","328","60.03","35"
"07/31/12 17:10:07","429641.4506","61.1","215.6","311","60.0","35"
"07/31/12 17:15:08","429641.4547","47.1","215.82","399","60.0","35"
"07/31/12 17:20:07","429641.4586","41.5","214.79","367","60.03","35"
"07/31/12 17:25:07","429641.4624","44.9","214.54","381","60.0","34"
"07/31/12 17:30:08","429641.4663","52.5","215.26","414","60.03","34"
"07/31/12 17:35:07","429641.4697","37.8","215.33","349","60.03","34"
"07/31/12 17:40:06","429641.473","46.8","215.21","326","60.0","33"
"07/31/12 17:45:07","429641.476","42.0","214.64","204","60.03","33"
"07/31/12 17:50:06","429641.4788","29.6","214.5","96","60.03","32"
"07/31/12 17:55:08","429641.4813","27.2","215.17","96","60.03","32"
"07/31/12 18:00:08","429641.4837","32.4","214.54","252","60.0","32"
"07/31/12 18:05:07","429641.4858","34.6","215.12","201","60.03","32"
"07/31/12 18:10:06","429641.4876","11.9","215.23","273","60.03","31"
"07/31/12 18:15:07","429641.4891","25.2","215.22","188","60.03","31"
"07/31/12 18:20:07","429641.4904","11.7","215.49","250","60.03","30"
"07/31/12 18:25:07","429641.4915","13.3","215.02","2","60.03","30"
"07/31/12 18:30:07","429641.4925","11.1","214.61","3","60.03","29"
"07/31/12 18:35:07","429641.4932","7.7","213.56","0","60.03","29"
"07/31/12 18:40:07","429641.4939","13.9","214.42","14","60.03","28"
"07/31/12 18:45:06","429641.4944","14.0","215.19","22","60.03","28"
"07/31/12 18:50:06","429641.4949","12.3","215.14","64","60.03","28"
"07/31/12 18:55:08","429641.4953","0.0","214.4","0","60.03","28"
"07/31/12 19:05:08","429641.4957","0.0","215.16","0","60.0","27"
"07/31/12 19:40:06","429641.4969","0.0","214.42","0","60.07","25"
"07/31/12 19:45:08","429641.4972","0.0","213.65","0","60.0","25"
"08/01/12 06:25:06","429641.4982","0.0","215.39","0","60.0","23"
"08/01/12 06:30:06","429641.4985","0.0","214.56","0","60.03","23"
"08/01/12 06:35:07","429641.4989","0.0","210.64","0","60.03","23"
"08/01/12 06:40:07","429641.4993","14.1","212.3","18","60.03","23"
"08/01/12 06:45:07","429641.5","12.4","212.58","3","60.03","23"
"08/01/12 06:50:08","429641.5008","4.8","213.34","106","60.07","24"
"08/01/12 06:55:07","429641.5019","22.1","214.84","113","60.03","24"
"08/01/12 07:00:07","429641.5031","23.5","215.77","271","60.0","25"
"08/01/12 07:05:08","429641.5045","26.6","215.77","171","60.03","25"
"08/01/12 07:10:08","429641.5061","17.4","214.83","257","60.0","25"
"08/01/12 07:15:07","429641.5079","33.8","214.73","186","60.03","25"
"08/01/12 07:20:07","429641.5099","30.1","215.99","191","60.0","26"
"08/01/12 07:25:07","429641.5122","33.6","215.75","211","60.0","26"
"08/01/12 07:30:06","429641.5146","29.4","214.57","95","60.03","27"
"08/01/12 07:35:07","429641.5173","41.1","214.54","123","60.03","27"
"08/01/12 07:40:07","429641.5201","33.5","213.87","163","60.03","28"
"08/01/12 07:45:08","429641.5233","46.7","214.35","263","60.03","28"
"08/01/12 07:50:06","429641.5266","40.4","213.83","133","60.0","28"
"08/01/12 07:55:07","429641.5302","40.6","213.27","293","60.07","29"
"08/01/12 08:00:08","429641.5341","56.6","213.62","83","60.03","29"
"08/01/12 08:05:07","429641.538","57.7","210.58","139","60.0","30"
"08/01/12 08:10:07","429641.5419","57.0","214.52","390","60.03","30"
"08/01/12 08:15:07","429641.5459","56.5","214.32","138","60.0","30"
"08/01/12 08:20:06","429641.5498","48.7","213.87","153","60.0","31"
"08/01/12 08:25:07","429641.554","51.1","213.88","134","60.0","31"
"08/01/12 08:30:07","429641.5583","48.1","215.24","426","60.0","32"
"08/01/12 08:35:07","429641.5629","59.7","215.74","143","60.0","32"
"08/01/12 08:40:06","429641.5682","74.5","215.22","373","60.0","32"
"08/01/12 08:45:08","429641.5742","78.3","215.31","389","60.03","33"
"08/01/12 08:50:08","429641.5803","79.8","215.63","396","60.03","33"
"08/01/12 08:55:08","429641.5866","81.7","215.4","401","60.07","34"
"08/01/12 09:00:07","429641.593","85.0","215.5","413","60.0","34"
"08/01/12 09:05:07","429641.5997","87.0","214.52","430","60.0","35"
"08/01/12 09:10:06","429641.6067","90.9","214.24","446","60.0","35"
"08/01/12 09:15:08","429641.6139","92.5","214.83","447","60.03","35"
"08/01/12 09:20:07","429641.6213","97.0","215.31","466","60.0","35"
"08/01/12 09:25:08","429641.6289","99.1","215.55","477","60.03","36"
"08/01/12 09:30:07","429641.6367","101.7","215.25","487","60.0","36"
"08/01/12 09:35:08","429641.6447","103.5","215.55","498","60.03","36"
"08/01/12 09:40:07","429641.6528","104.9","215.51","503","60.0","36"
"08/01/12 09:45:06","429641.6611","108.5","215.5","520","60.03","36"
"08/01/12 09:50:07","429641.6696","110.5","215.54","525","60.03","35"
"08/01/12 09:55:08","429641.6784","113.9","215.88","540","60.03","35"
"08/01/12 10:00:07","429641.6873","115.2","215.35","547","60.0","36"
"08/01/12 10:05:08","429641.6964","117.5","215.64","556","60.03","36"
"08/01/12 10:10:08","429641.7055","117.9","214.17","565","60.0","36"
"08/01/12 10:15:08","429641.7148","119.3","218.62","563","60.03","37"
"08/01/12 10:20:08","429641.7241","122.6","217.4","574","60.03","37"
"08/01/12 10:25:08","429641.7337","123.2","217.52","575","60.03","38"
"08/01/12 10:30:06","429641.7434","125.8","216.8","589","60.03","38"
"08/01/12 10:35:07","429641.7533","128.1","217.18","601","60.03","38"
"08/01/12 10:40:08","429641.7633","130.1","217.23","600","60.0","39"
"08/01/12 10:45:07","429641.7735","131.3","217.46","613","60.0","39"
"08/01/12 10:50:08","429641.7837","131.7","216.9","613","60.03","40"
"08/01/12 10:55:07","429641.794","133.1","218.08","616","60.03","40"
"08/01/12 11:00:07","429641.8044","134.5","216.68","627","60.07","41"
"08/01/12 11:05:07","429641.8149","136.7","217.19","637","60.0","41"
"08/01/12 11:10:08","429641.8255","135.5","213.38","641","60.03","42"
"08/01/12 11:15:07","429641.8361","136.9","214.66","640","60.03","43"
"08/01/12 11:20:08","429641.8468","137.6","216.71","639","60.0","43"
"08/01/12 11:25:08","429641.8576","137.5","218.48","636","60.0","43"
"08/01/12 11:30:07","429641.8683","140.4","218.39","650","60.03","43"
"08/01/12 11:35:07","429641.8793","141.1","217.59","655","60.03","44"
"08/01/12 11:40:08","429641.8901","123.2","217.44","578","60.0","44"
"08/01/12 11:45:07","429641.9012","142.5","217.06","663","60.03","44"
"08/01/12 11:50:08","429641.9125","142.5","215.57","662","60.0","44"
"08/01/12 11:55:07","429641.9235","139.7","216.54","646","60.0","44"
"08/01/12 12:00:08","429641.9345","141.6","216.91","663","60.07","44"
"08/01/12 12:05:07","429641.9455","109.3","216.08","518","60.03","45"
"08/01/12 12:10:07","429641.9542","162.6","216.38","745","60.0","44"
"08/01/12 12:15:08","429641.9641","72.4","214.28","360","60.0","44"
"08/01/12 12:20:07","429641.9702","86.6","215.17","422","60.0","43"
"08/01/12 12:25:08","429641.9786","78.1","214.47","386","60.03","43"
"08/01/12 12:30:07","429641.9843","61.4","214.27","317","60.03","42"
"08/01/12 12:35:07","429641.9892","71.1","214.89","353","60.0","42"
"08/01/12 12:40:08","429642.0001","152.7","216.89","705","60.0","42"
"08/01/12 12:45:08","429642.0084","72.4","214.47","363","60.03","42"
"08/01/12 12:50:08","429642.0185","146.5","215.67","685","60.0","43"
"08/01/12 12:55:08","429642.0296","139.9","215.98","650","60.03","43"
"08/01/12 13:00:08","429642.0405","98.9","216.22","477","60.03","43"
"08/01/12 13:05:08","429642.0468","65.7","214.19","334","60.0","42"
"08/01/12 13:10:06","429642.053","80.7","214.98","399","60.0","42"
"08/01/12 13:15:08","429642.0592","85.8","214.99","422","60.07","41"
"08/01/12 13:20:08","429642.0682","170.3","217.56","776","60.0","42"
"08/01/12 13:25:07","429642.0761","96.9","216.31","468","60.03","41"
"08/01/12 13:30:08","429642.0857","143.0","216.99","661","60.03","41"
"08/01/12 13:35:08","429642.0969","140.3","216.63","652","60.03","40"
"08/01/12 13:40:08","429642.1079","143.8","216.67","667","60.0","40"
"08/01/12 13:45:07","429642.1189","141.4","216.94","655","60.0","40"
"08/01/12 13:50:08","429642.13","139.5","216.59","651","60.0","40"
"08/01/12 13:55:07","429642.1409","139.2","215.88","652","60.03","40"
"08/01/12 14:00:07","429642.1517","139.3","216.29","647","60.03","40"
"08/01/12 14:05:08","429642.1625","138.1","216.5","647","60.0","40"
"08/01/12 14:10:08","429642.1732","137.3","215.59","645","60.0","40"
"08/01/12 14:15:07","429642.1839","137.0","215.63","640","60.0","39"
"08/01/12 14:20:08","429642.1943","134.6","216.61","629","60.03","39"
"08/01/12 14:25:08","429642.2046","126.5","216.57","592","60.0","39"
"08/01/12 14:30:07","429642.2147","133.5","216.53","623","60.0","39"
"08/01/12 14:35:07","429642.2249","129.7","216.89","606","60.0","39"
"08/01/12 14:40:08","429642.2349","126.7","216.79","593","60.0","39"
"08/01/12 14:45:07","429642.2448","126.5","216.33","590","60.0","39"
"08/01/12 14:50:08","429642.2543","124.7","216.19","583","60.03","40"
"08/01/12 14:55:08","429642.2639","122.3","216.22","579","60.0","40"
"08/01/12 15:00:08","429642.2734","122.1","215.92","577","60.03","39"
"08/01/12 15:05:08","429642.2827","118.9","215.71","562","60.03","39"
"08/01/12 15:10:08","429642.2919","116.6","215.55","550","60.0","40"
"08/01/12 15:15:07","429642.3009","109.7","215.91","525","60.03","40"
"08/01/12 15:20:08","429642.3097","113.8","215.22","543","60.0","40"
"08/01/12 15:25:08","429642.3183","106.5","215.64","508","60.0","40"
"08/01/12 15:30:08","429642.3265","105.6","214.46","507","60.03","40"
"08/01/12 15:35:08","429642.3346","99.3","214.18","483","60.0","40"
"08/01/12 15:40:07","429642.342","99.2","213.95","482","60.0","40"
"08/01/12 15:45:07","429642.3497","99.5","213.63","480","60.03","40"
"08/01/12 15:50:07","429642.3572","95.6","214.22","463","60.03","40"
"08/01/12 15:55:07","429642.3646","95.1","213.95","464","60.0","40"
"08/01/12 16:00:07","429642.372","94.7","214.07","460","60.03","40"
"08/01/12 16:05:08","429642.3793","91.0","214.08","441","60.0","40"
"08/01/12 16:10:08","429642.3862","87.9","213.73","430","60.03","40"
"08/01/12 16:15:07","429642.3928","82.0","213.73","408","60.03","40"
"08/01/12 16:20:08","429642.3992","83.0","213.47","413","60.0","40"
"08/01/12 16:25:08","429642.4056","83.5","213.59","411","60.03","39"
"08/01/12 16:30:07","429642.4118","78.5","214.04","392","60.03","39"
"08/01/12 16:35:07","429642.4175","72.9","213.6","369","60.03","39"
"08/01/12 16:40:07","429642.4229","67.1","213.71","342","60.03","38"
"08/01/12 16:45:08","429642.4285","74.6","212.82","376","60.03","38"
"08/01/12 16:50:08","429642.434","70.1","213.1","358","60.03","38"
"08/01/12 16:55:07","429642.4393","64.3","214.03","331","60.03","38"
"08/01/12 17:00:07","429642.4436","55.1","214.67","327","60.03","38"
"08/01/12 17:05:08","429642.4475","57.0","214.65","331","60.03","37"
"08/01/12 17:10:07","429642.4514","47.7","214.32","357","60.03","37"
"08/01/12 17:15:07","429642.4553","48.2","214.43","422","60.0","37"
"08/01/12 17:20:08","429642.4588","36.3","214.04","247","60.03","36"
"08/01/12 17:25:08","429642.4617","30.7","214.12","202","60.03","36"
"08/01/12 17:30:08","429642.4643","37.3","214.49","161","60.0","36"
"08/01/12 17:35:07","429642.4675","45.2","214.04","350","60.03","35"
"08/01/12 17:40:07","429642.4703","38.1","213.94","268","60.0","35"
"08/01/12 17:45:07","429642.4729","36.7","214.21","75","60.0","35"
"08/01/12 17:50:07","429642.4751","35.7","214.32","262","60.03","35"
"08/01/12 17:55:07","429642.4775","35.7","213.29","220","60.0","35"
"08/01/12 18:00:08","429642.4795","31.5","212.15","140","60.03","34"
"08/01/12 18:05:07","429642.4811","12.6","212.96","256","60.0","34"
"08/01/12 18:10:07","429642.4826","30.8","212.97","168","60.03","34"
"08/01/12 18:15:07","429642.4843","18.9","212.84","199","60.03","33"
"08/01/12 18:20:08","429642.4859","27.3","212.28","115","60.0","33"
"08/01/12 18:25:07","429642.4873","12.0","212.91","174","60.03","33"
"08/01/12 18:30:07","429642.4886","14.9","212.38","65","60.07","33"
"08/01/12 18:35:08","429642.4898","15.9","212.65","2","60.03","33"
"08/01/12 18:40:07","429642.4906","13.5","212.43","3","60.03","32"
"08/01/12 18:45:07","429642.4914","0.0","211.37","41","60.0","32"
"08/01/12 18:50:08","429642.4923","12.8","212.11","46","60.03","32"
"08/01/12 18:55:07","429642.4931","0.7","212.03","231","60.03","32"
"08/01/12 19:00:07","429642.4937","15.8","211.88","13","60.03","32"
"08/01/12 19:05:07","429642.4942","0.0","211.25","0","60.0","32"
"08/01/12 19:10:08","429642.4946","0.0","211.6","0","60.0","31"
"08/01/12 19:15:07","429642.495","6.2","211.57","237","60.0","31"
"08/01/12 19:20:08","429642.4953","10.6","212.05","4","60.03","31"
"08/01/12 19:25:07","429642.4957","0.0","211.93","0","60.0","31"
"08/01/12 19:30:08","429642.4959","0.0","212.02","0","60.03","31"
"08/02/12 06:30:08","429642.4977","12.1","214.02","3","60.03","23"
"08/02/12 06:35:08","429642.4981","0.0","212.83","0","60.03","23"
"08/02/12 06:40:08","429642.4985","8.5","213.06","226","60.0","23"
"08/02/12 06:45:08","429642.4991","15.6","213.45","0","60.03","23"
"08/02/12 06:50:08","429642.5","14.0","213.35","0","60.03","23"
"08/02/12 06:55:08","429642.5011","15.4","214.2","5","60.07","24"
"08/02/12 07:00:08","429642.5023","15.4","212.49","18","60.0","24"
"08/02/12 07:05:08","429642.5038","19.6","213.34","215","60.03","24"
"08/02/12 07:10:07","429642.5054","24.3","214.06","171","60.03","24"
"08/02/12 07:15:08","429642.5074","35.1","214.48","195","60.0","25"
"08/02/12 07:20:08","429642.5095","25.6","214.06","173","60.0","25"
"08/02/12 07:25:08","429642.5119","27.6","214.26","89","60.0","26"
"08/02/12 07:30:07","429642.5145","30.2","214.76","162","60.0","26"
"08/02/12 07:35:09","429642.5173","43.4","214.94","342","60.03","27"
"08/02/12 07:40:08","429642.52","26.4","214.84","103","60.03","27"
"08/02/12 07:45:07","429642.5231","36.2","214.56","173","60.03","27"
"08/02/12 07:50:07","429642.5268","28.2","214.25","255","60.0","28"
"08/02/12 07:55:09","429642.5292","25.7","213.92","233","60.0","28"
"08/02/12 08:00:07","429642.532","74.8","214.61","376","60.07","28"
"08/02/12 08:05:08","429642.5364","42.9","214.51","377","60.0","29"
"08/02/12 08:10:08","429642.5396","32.7","213.24","255","60.03","29"
"08/02/12 08:15:07","429642.544","72.8","215.12","366","60.0","29"
"08/02/12 08:20:08","429642.5486","71.4","214.88","361","60.0","30"
"08/02/12 08:25:07","429642.5543","45.0","214.62","345","60.0","30"
"08/02/12 08:30:07","429642.5571","34.0","213.7","263","60.0","30"
"08/02/12 08:35:08","429642.5597","35.1","213.37","128","60.03","30"
"08/02/12 08:40:08","429642.5625","32.6","213.59","251","60.03","30"
"08/02/12 08:45:08","429642.5655","78.6","214.4","391","60.03","30"
"08/02/12 08:50:08","429642.5701","63.6","215.85","326","60.07","30"
"08/02/12 08:55:08","429642.5777","113.9","216.74","539","60.0","31"
"08/02/12 09:00:08","429642.5845","25.1","214.13","86","60.07","31"
"08/02/12 09:05:09","429642.5886","105.9","215.69","503","60.0","31"
"08/02/12 09:10:07","429642.5968","116.7","216.17","556","60.0","32"
"08/02/12 09:15:07","429642.6052","47.5","214.27","264","60.0","32"
"08/02/12 09:20:09","429642.6089","109.3","214.85","524","60.0","32"
"08/02/12 09:25:09","429642.6118","30.8","213.37","33","60.0","32"
"08/02/12 09:30:07","429642.6206","62.1","214.93","320","60.03","33"
"08/02/12 09:35:08","429642.6231","36.3","213.53","229","60.03","32"
"08/02/12 09:40:07","429642.6295","125.5","216.12","592","60.03","33"
"08/02/12 09:45:08","429642.6359","49.9","213.93","156","60.03","32"
"08/02/12 09:50:07","429642.6429","158.2","216.21","735","60.07","33"
"08/02/12 09:55:07","429642.6481","37.2","213.97","288","60.03","33"
"08/02/12 10:00:09","429642.6521","142.9","217.4","661","60.03","33"
"08/02/12 10:05:09","429642.66","99.9","215.8","484","60.0","33"
"08/02/12 10:10:08","429642.6701","142.8","217.0","663","60.03","34"
"08/02/12 10:15:08","429642.68","140.2","216.65","652","60.03","35"
"08/02/12 10:20:08","429642.69","140.3","216.67","656","60.0","36"
"08/02/12 10:25:08","429642.7006","139.8","215.87","653","60.0","37"
"08/02/12 10:30:08","429642.7112","145.4","216.63","671","60.0","38"
"08/02/12 10:35:07","429642.7223","142.9","216.19","666","60.0","38"
"08/02/12 10:40:09","429642.7335","151.2","217.09","697","60.0","39"
"08/02/12 10:45:08","429642.7407","32.1","214.45","227","60.03","38"
"08/02/12 10:50:08","429642.7483","156.6","216.81","723","60.03","38"
"08/02/12 10:55:07","429642.7588","150.7","216.39","699","60.0","38"
"08/02/12 11:00:07","429642.7682","72.5","215.67","365","60.03","39"
"08/02/12 11:05:08","429642.7763","189.4","217.84","857","60.03","39"
"08/02/12 11:10:07","429642.7809","55.9","214.62","155","60.03","38"
"08/02/12 11:15:08","429642.7848","48.9","214.5","172","60.03","38"
"08/02/12 11:25:09","429642.8011","52.0","214.28","392","60.03","38"
"08/02/12 11:30:07","429642.8051","194.3","216.59","886","60.0","37"
"08/02/12 11:35:08","429642.8136","66.2","214.34","332","60.0","37"
"08/02/12 11:40:08","429642.8174","35.8","214.11","178","60.03","37"
"08/02/12 11:45:08","429642.8254","57.6","214.06","165","60.03","37"
"08/02/12 11:50:07","429642.8354","136.1","216.24","630","60.0","38"
"08/02/12 11:55:08","429642.8461","170.3","217.15","779","60.03","38"
"08/02/12 12:00:09","429642.858","66.7","214.53","340","60.03","38"
"08/02/12 12:05:08","429642.865","40.2","213.94","364","60.03","37"
"08/02/12 12:10:08","429642.8773","160.5","217.38","736","60.03","38"
"08/02/12 12:15:08","429642.8859","142.6","217.2","661","60.0","38"
"08/02/12 12:20:08","429642.895","135.1","216.95","628","60.0","38"
"08/02/12 12:25:08","429642.905","65.3","215.07","331","60.0","38"
"08/02/12 12:30:07","429642.9122","191.1","217.31","867","60.0","38"
"08/02/12 12:35:08","429642.9248","178.2","218.35","808","60.0","39"
"08/02/12 12:40:08","429642.9368","39.2","214.68","234","60.0","39"
"08/02/12 12:45:07","429642.9425","54.7","213.34","362","60.03","38"
"08/02/12 12:50:07","429642.9511","186.6","219.47","844","60.03","38"
"08/02/12 12:55:07","429642.9597","73.3","214.86","364","60.0","38"
"08/02/12 13:00:09","429642.969","33.9","212.14","235","60.03","38"
"08/02/12 13:05:07","429642.9802","179.9","215.65","827","60.0","38"
"08/02/12 13:10:08","429642.9936","162.2","216.78","750","60.03","38"
"08/02/12 13:15:08","429643.0059","158.7","216.34","737","60.0","38"
"08/02/12 13:20:08","429643.0163","138.5","216.91","646","60.03","38"
"08/02/12 13:25:08","429643.0246","160.5","217.52","735","60.0","38"
"08/02/12 13:30:08","429643.0313","48.9","213.88","450","60.0","38"
"08/02/12 13:35:08","429643.0416","165.4","217.33","758","60.03","39"
"08/02/12 13:40:07","429643.0482","167.3","217.03","768","60.0","39"
"08/02/12 13:45:08","429643.0586","167.1","217.36","765","60.03","39"
"08/02/12 13:50:07","429643.0702","82.8","214.76","409","60.0","40"
"08/02/12 13:55:08","429643.0809","145.5","216.52","677","60.03","40"
"08/02/12 14:00:07","429643.0921","141.8","216.68","657","60.03","40"
"08/02/12 14:05:07","429643.1031","140.1","216.98","655","60.0","41"
"08/02/12 14:10:07","429643.1139","138.6","216.26","644","60.0","41"
"08/02/12 14:15:07","429643.1247","139.0","216.42","649","60.0","41"
"08/02/12 14:20:08","429643.1355","138.2","216.43","641","60.03","41"
"08/02/12 14:25:07","429643.1462","136.0","216.23","637","60.03","42"
"08/02/12 14:30:08","429643.1568","135.4","215.83","633","60.0","42"
"08/02/12 14:35:08","429643.1661","149.2","215.89","695","60.03","41"
"08/02/12 14:40:08","429643.1765","142.0","216.37","659","60.0","42"
"08/02/12 14:45:07","429643.1871","148.4","216.09","689","60.03","42"
"08/02/12 14:50:09","429643.197","152.9","216.33","708","60.0","43"
"08/02/12 14:55:08","429643.2038","139.9","216.3","654","60.03","42"
"08/02/12 15:00:09","429643.2114","135.2","216.18","633","60.03","41"
"08/02/12 15:05:07","429643.2215","125.9","215.96","596","60.0","41"
"08/02/12 15:10:07","429643.2312","122.8","216.64","576","60.0","41"
"08/02/12 15:15:08","429643.2407","119.6","215.74","565","60.03","41"
"08/02/12 15:20:09","429643.2499","117.4","215.42","557","60.0","40"
"08/02/12 15:25:08","429643.2589","115.1","215.54","548","60.03","40"
"08/02/12 15:30:08","429643.2678","112.9","216.34","536","60.03","40"
"08/02/12 15:35:09","429643.2766","111.7","215.93","527","60.03","40"
"08/02/12 15:40:08","429643.2851","109.3","215.12","524","60.0","39"
"08/02/12 15:45:09","429643.2936","107.6","215.3","513","60.0","39"
"08/02/12 15:50:09","429643.3019","105.3","215.69","506","60.03","38"
"08/02/12 15:55:07","429643.31","102.6","215.18","496","60.0","38"
"08/02/12 16:00:09","429643.3179","100.5","215.3","483","60.0","38"
"08/02/12 16:05:07","429643.3256","97.6","215.55","473","60.07","38"
"08/02/12 16:10:07","429643.3331","95.9","215.55","460","60.0","37"
"08/02/12 16:15:09","429643.3406","99.7","215.96","480","60.0","37"
"08/02/12 16:20:07","429643.3483","96.2","215.08","467","60.03","36"
"08/02/12 16:25:09","429643.3557","91.1","215.74","442","60.0","36"
"08/02/12 16:30:08","429643.3626","89.4","217.12","433","60.03","36"
"08/02/12 16:35:08","429643.3699","100.6","216.14","482","60.03","36"
"08/02/12 16:40:09","429643.3773","36.8","214.56","89","60.03","36"
"08/02/12 16:45:08","429643.3798","27.7","213.12","297","60.03","35"
"08/02/12 16:50:07","429643.3817","24.8","213.04","186","60.03","34"
"08/02/12 16:55:07","429643.3839","23.9","211.0","183","60.07","33"
"08/02/12 17:00:09","429643.386","16.9","213.89","17","60.0","32"
"08/02/12 17:05:08","429643.3878","30.4","213.73","157","60.0","31"
"08/02/12 17:10:07","429643.3898","31.3","212.97","261","60.0","31"
"08/02/12 17:15:08","429643.3918","16.7","213.63","22","60.03","30"
"08/02/12 17:20:07","429643.3927","19.7","213.64","228","60.0","30"
"08/02/12 17:25:09","429643.3965","48.2","215.05","387","60.03","30"
"08/02/12 17:30:08","429643.4001","52.2","215.65","173","60.03","30"
"08/02/12 17:35:08","429643.4035","48.4","214.91","161","60.0","30"
"08/02/12 17:40:07","429643.4066","43.3","215.56","344","60.07","30"
"08/02/12 17:45:07","429643.4088","15.8","213.83","12","60.03","30"
"08/02/12 17:50:09","429643.4107","5.3","213.96","173","60.03","29"
"08/02/12 17:55:08","429643.4116","16.1","214.32","25","60.03","29"
"08/02/12 18:00:07","429643.4137","31.7","214.13","121","60.07","29"
"08/02/12 18:05:08","429643.4157","23.1","213.77","257","60.0","28"
"08/02/12 18:10:08","429643.4174","13.3","214.15","248","60.03","28"
"08/02/12 18:15:08","429643.4189","13.8","213.62","11","60.03","28"
"08/02/12 18:20:09","429643.4202","7.1","213.99","190","60.03","28"
"08/02/12 18:25:08","429643.4212","15.5","214.5","45","60.03","28"
"08/02/12 18:30:08","429643.422","10.6","214.74","9","60.0","27"
"08/02/12 18:35:08","429643.4228","13.1","214.94","51","60.03","27"
"08/02/12 18:40:07","429643.4238","14.7","214.19","10","60.03","27"
"08/02/12 18:45:08","429643.4245","13.3","214.04","6","60.03","26"
"08/02/12 18:50:09","429643.425","0.0","213.8","0","60.03","26"
"08/02/12 18:55:08","429643.4254","0.0","214.19","0","60.07","25"
"08/02/12 19:00:08","429643.4257","0.0","213.76","0","60.03","25"
"08/02/12 19:05:08","429643.426","10.0","213.6","0","60.03","25"
"08/02/12 19:10:08","429643.4262","14.2","214.47","9","60.0","25"
"08/02/12 19:15:08","429643.4265","13.4","214.29","3","60.03","24"
"08/03/12 06:30:09","429643.4278","7.1","214.1","0","60.03","19"
"08/03/12 06:35:09","429643.4282","13.6","213.24","36","60.03","19"
"08/03/12 06:40:09","429643.4286","11.4","213.75","7","60.0","19"
"08/03/12 06:45:08","429643.4292","14.0","214.02","24","60.03","19"
"08/03/12 06:50:08","429643.4302","22.5","213.64","187","60.0","19"
"08/03/12 06:55:07","429643.4313","13.9","214.38","50","60.03","20"
"08/03/12 07:00:08","429643.4327","19.9","213.16","18","60.03","20"
"08/03/12 07:05:08","429643.4343","21.1","213.11","148","60.0","20"
"08/03/12 07:10:09","429643.4355","27.0","212.59","208","60.03","20"
"08/03/12 07:15:08","429643.4371","19.2","213.53","228","60.0","20"
"08/03/12 07:20:08","429643.4386","12.8","213.81","205","60.03","20"
"08/03/12 07:25:08","429643.4411","36.5","213.65","161","60.0","21"
"08/03/12 07:30:09","429643.4434","27.5","212.94","65","60.0","22"
"08/03/12 07:35:09","429643.4456","17.2","213.56","35","60.0","22"
"08/03/12 07:40:09","429643.4479","35.3","213.47","158","59.96","22"
"08/03/12 07:45:08","429643.4506","30.4","214.27","149","60.0","22"
"08/03/12 07:50:08","429643.4533","43.3","214.28","231","60.03","23"
"08/03/12 07:55:09","429643.456","40.8","214.15","172","60.07","23"
"08/03/12 08:00:09","429643.4589","43.4","213.73","271","60.0","23"
"08/03/12 08:05:08","429643.4617","27.3","213.99","157","60.0","23"
"08/03/12 08:10:08","429643.464","26.9","214.22","217","60.0","23"
"08/03/12 08:15:07","429643.4667","40.5","214.35","276","60.03","24"
"08/03/12 08:20:08","429643.4697","39.2","214.17","313","60.0","24"
"08/03/12 08:25:09","429643.4725","30.3","213.91","99","60.0","24"
"08/03/12 08:30:07","429643.4754","35.6","215.14","257","60.0","24"
"08/03/12 08:35:07","429643.4779","17.4","215.02","27","60.03","24"
"08/03/12 08:40:08","429643.4806","30.7","215.31","289","60.0","24"
"08/03/12 08:45:09","429643.4835","48.3","215.3","248","60.0","24"
"08/03/12 08:50:08","429643.4866","43.7","215.43","238","60.0","24"
"08/03/12 08:55:09","429643.4901","44.3","215.67","298","60.0","24"
"08/03/12 09:00:09","429643.4937","39.1","215.33","257","60.0","24"
"08/03/12 09:05:08","429643.4968","42.2","215.04","371","60.0","24"
"08/03/12 09:10:09","429643.5013","43.5","215.16","345","60.03","25"
"08/03/12 09:15:08","429643.5063","66.8","216.32","336","60.0","25"
"08/03/12 09:20:09","429643.5123","84.7","216.07","415","60.0","25"
"08/03/12 09:25:09","429643.52","108.4","217.23","515","60.03","26"
"08/03/12 09:30:09","429643.5282","110.5","216.71","522","60.03","27"
"08/03/12 09:35:09","429643.5373","110.6","217.08","521","60.0","27"
"08/03/12 09:40:09","429643.5452","95.7","217.37","456","60.03","28"
"08/03/12 09:45:08","429643.5521","79.2","215.83","394","60.03","28"
"08/03/12 09:50:08","429643.5577","52.6","215.25","326","60.03","28"
"08/03/12 09:55:08","429643.5616","52.7","215.17","237","60.03","28"
"08/03/12 10:00:08","429643.5661","64.5","215.41","326","60.0","28"
"08/03/12 10:05:09","429643.5701","50.9","215.61","137","60.0","27"
"08/03/12 10:10:09","429643.574","47.2","215.9","349","60.03","27"
"08/03/12 10:15:08","429643.5778","42.9","215.66","281","60.0","27"
"08/03/12 10:20:07","429643.5832","90.7","215.77","441","60.0","27"
"08/03/12 10:25:08","429643.5881","54.2","216.14","183","60.03","27"
"08/03/12 10:30:09","429643.5969","150.4","217.87","692","60.0","28"
"08/03/12 10:35:09","429643.6078","88.7","215.83","434","59.96","29"
"08/03/12 10:40:08","429643.6127","45.1","215.43","103","60.0","28"
"08/03/12 10:45:08","429643.6193","77.4","216.09","386","60.03","29"
"08/03/12 10:50:09","429643.6261","64.2","215.95","326","60.03","29"
"08/03/12 10:55:09","429643.6336","126.5","218.12","593","60.07","29"
"08/03/12 11:00:09","429643.6412","120.4","217.87","563","60.07","29"
"08/06/12 09:27:43","429643.6478","107.4","215.16","516","60.03","32"
"08/06/12 09:32:44","429643.6562","109.5","215.8","524","60.03","32"
"08/06/12 09:37:44","429643.6648","111.9","216.16","531","60.0","32"
"08/06/12 09:54:21","429643.6846","118.9","215.54","563","60.0","33"
"08/06/12 09:59:21","429643.6939","120.4","215.84","566","60.03","34"
"08/06/12 10:04:22","429643.7034","122.1","215.57","575","60.03","35"
"08/06/12 10:09:21","429643.713","124.3","215.24","592","60.03","35"
"08/06/12 10:14:20","429643.7228","127.4","214.89","603","60.0","35"
"08/06/12 10:19:22","429643.7327","127.5","215.36","600","60.0","36"
"08/06/12 10:24:21","429643.7427","129.8","215.36","612","60.0","36"
"08/06/12 10:29:21","429643.7529","132.3","215.07","619","60.0","36"
"08/06/12 10:34:22","429643.7633","133.6","215.65","626","60.0","36"
"08/06/12 10:39:22","429643.7738","135.8","216.49","629","60.03","37"
